ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 00:00,2,0.000,ALERT,211.70,299.37,60.033,1553400004,"201051344000579","174011545737251",0.00,8.50,0,298.17,307.48,0.0,0.0,0.000,1254392.1,1254392.1,13051,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400006,315066.00
03/24/2019 00:00,2,0.000,ALERT,211.48,298.17,59.996,1553400004,"201051344001025","174011545737251",0.00,7.30,0,295.46,305.68,0.0,0.0,0.000,1236873.5,1236873.5,20975,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400008,315067.00
03/24/2019 00:00,2,0.000,ALERT,211.48,298.47,60.033,1553400004,"201051344001093","174011545737251",0.00,9.00,0,295.76,304.78,0.0,0.0,0.000,1221021.6,1221021.6,20996,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400010,315068.00
03/24/2019 00:00,2,0.000,ALERT,211.70,298.77,60.028,1553400004,"201051344000458","174011545737251",0.00,9.70,0,297.87,307.48,0.0,0.0,0.000,1237741.5,1237741.5,12792,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400011,315069.00
03/24/2019 00:00,2,0.000,ALERT,211.48,299.07,60.033,1553400004,"201051344000890","174011545737251",0.00,8.00,0,296.66,305.98,0.0,0.0,0.000,1235545.4,1235545.4,20921,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400013,315070.00
03/24/2019 00:00,2,0.000,ALERT,211.48,298.77,60.043,1553400004,"201051344000988","174011545737251",0.00,9.00,0,295.16,306.28,0.0,0.0,0.000,958631.3,958631.3,13144,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400015,315071.00
03/24/2019 00:00,2,0.000,ALERT,212.16,299.67,60.070,1553400004,"201051344000582","174011545737251",0.00,7.70,0,296.66,305.68,0.0,0.0,0.000,1214954.1,1214954.1,20896,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400017,315072.00
03/24/2019 00:00,2,0.000,ALERT,211.93,299.37,60.038,1553400004,"201051344000868","174011545737251",0.00,8.50,0,298.17,307.48,0.0,0.0,0.000,1222808.4,1222808.4,44844,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400019,315073.00
03/24/2019 00:00,2,0.000,ALERT,212.38,299.67,60.038,1553400004,"201051344000576","174011545737251",0.00,8.00,0,297.57,306.88,0.0,0.0,0.000,1241027.4,1241027.4,16878,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400020,315074.00
03/24/2019 00:00,2,0.000,ALERT,211.93,298.77,60.038,1553400004,"201051344001158","174011545737251",0.00,7.70,0,296.96,306.28,0.0,0.0,0.000,1218127.4,1218127.4,13099,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400022,315075.00
03/24/2019 00:00,2,0.000,ALERT,211.48,297.87,60.017,1553400004,"201051344000917","174011545737251",0.00,9.00,0,294.56,304.48,0.0,0.0,0.000,1232962.0,1232962.0,20768,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400024,315076.00
03/24/2019 00:00,2,0.000,ALERT,211.70,298.17,60.028,1553400004,"201051344000417","174011545737251",0.00,7.70,0,295.46,304.48,0.0,0.0,0.000,993632.5,993632.5,20992,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400026,315077.00
03/24/2019 00:00,2,0.000,ALERT,211.93,298.47,60.028,1553400004,"201051344000685","174011545737251",0.00,8.00,0,295.76,304.78,0.0,0.0,0.000,1237472.9,1237472.9,20978,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400028,315078.00
03/24/2019 00:00,2,0.000,ALERT,211.70,297.57,60.028,1553400004,"201051344000651","174011545737251",0.00,7.30,0,295.46,304.48,0.0,0.0,0.000,1230086.2,1230086.2,20960,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400030,315079.00
03/24/2019 00:00,2,0.000,ALERT,211.70,299.37,60.038,1553400004,"201051344000594","174011545737251",0.00,7.70,0,297.26,306.88,0.0,0.0,0.000,1243767.5,1243767.5,44791,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400032,315080.00
03/24/2019 00:00,2,0.000,ALERT,211.93,299.07,60.017,1553400004,"201051344000469","174011545737251",0.00,7.70,0,296.66,306.28,0.0,0.0,0.000,1222346.3,1222346.3,13083,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400033,315081.00
03/24/2019 00:00,2,0.000,ALERT,211.48,298.77,60.012,1553400004,"201051344000585","174011545737251",0.00,8.50,0,295.46,305.08,0.0,0.0,0.000,1242970.3,1242970.3,21014,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400035,315082.00
03/24/2019 00:00,2,0.000,ALERT,212.38,298.77,60.022,1553400004,"201051344000853","174011545737251",0.00,8.50,0,297.57,306.88,0.0,0.0,0.000,1245685.9,1245685.9,12679,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400037,315083.00
03/24/2019 00:00,2,0.000,ALERT,211.70,298.77,60.017,1553400004,"201051344001145","174011545737251",0.00,7.70,0,296.36,305.68,0.0,0.0,0.000,1245799.1,1245799.1,20930,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400039,315084.00
03/24/2019 00:00,2,0.000,ALERT,211.70,298.47,60.038,1553400004,"201051344000438","174011545737251",0.00,7.70,0,296.36,305.38,0.0,0.0,0.000,1238430.6,1238430.6,20968,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400041,315085.00
03/24/2019 00:00,2,0.000,ALERT,211.03,298.17,60.006,1553400004,"201051344001135","174011545737251",0.00,8.00,0,296.36,305.68,0.0,0.0,0.000,1225466.1,1225466.1,20921,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400043,315086.00
03/24/2019 00:00,2,0.000,ALERT,211.93,299.07,60.017,1553400004,"201051344000983","174011545737251",0.00,9.00,0,297.87,307.18,0.0,0.0,0.000,1243899.1,1243899.1,12687,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400045,315087.00
03/24/2019 00:00,2,0.000,ALERT,211.70,298.17,60.006,1553400004,"201051344001203","174011545737251",0.00,7.70,0,295.76,306.58,0.0,0.0,0.000,1233116.4,1233116.4,20973,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400046,315088.00
03/24/2019 00:00,2,0.000,ALERT,211.48,298.77,60.006,1553400004,"201051344001230","174011545737251",0.00,7.70,0,296.36,305.08,0.0,0.0,0.000,1230239.3,1230239.3,20785,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400048,315089.00
03/24/2019 00:00,2,0.000,ALERT,211.25,298.47,60.006,1553400004,"201051344000646","174011545737251",0.00,8.00,0,295.46,304.78,0.0,0.0,0.000,1223258.3,1223258.3,20940,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400050,315090.00
03/24/2019 00:00,2,0.000,ALERT,212.16,298.77,60.006,1553400004,"201051344000867","174011545737251",0.00,9.00,0,297.26,307.18,0.0,0.0,0.000,1221351.5,1221351.5,44864,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400052,315091.00
03/24/2019 00:00,2,0.000,ALERT,212.38,298.47,60.006,1553400004,"201051344000633","174011545737251",0.00,7.70,0,295.76,305.98,0.0,0.0,0.000,1220121.4,1220121.4,44916,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400054,315092.00
03/24/2019 00:00,2,0.000,ALERT,211.25,298.77,60.012,1553400004,"201051344000955","174011545737251",0.00,8.00,0,296.06,304.78,0.0,0.0,0.000,1242855.2,1242855.2,20963,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400055,315093.00
03/24/2019 00:00,2,0.000,ALERT,211.70,297.87,59.990,1553400004,"201051344000648","174011545737251",0.00,7.70,0,296.96,306.88,0.0,0.0,0.000,1233979.2,1233979.2,44421,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400057,315094.00
03/24/2019 00:00,2,0.000,ALERT,212.16,298.77,60.012,1553400004,"201051344000645","174011545737251",0.00,9.00,0,297.57,306.58,0.0,0.0,0.000,1238636.3,1238636.3,44383,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400059,315095.00
03/24/2019 00:00,2,0.000,ALERT,211.93,299.67,60.006,1553400004,"201051344000569","174011545737251",0.00,8.50,0,298.17,307.48,0.0,0.0,0.000,1254622.1,1254622.1,12602,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400061,315096.00
03/24/2019 00:00,2,0.000,ALERT,212.16,298.47,60.006,1553400004,"179051228000119","174011545737251",0.00,10.30,0,296.36,306.28,0.0,0.0,0.000,42043.5,42043.5,12681,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553400063,315097.00
03/24/2019 00:15,2,0.000,ALERT,211.93,299.07,60.049,1553400904,"201051344000579","174011545737251",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,1254392.1,1254392.1,13053,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400906,315098.00
03/24/2019 00:15,2,0.000,ALERT,211.70,297.87,60.049,1553400904,"201051344001025","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1236873.5,1236873.5,20977,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400908,315099.00
03/24/2019 00:15,2,0.000,ALERT,211.93,298.47,60.043,1553400904,"201051344001093","174011545737251",0.00,9.00,0,296.66,300.27,0.0,0.0,0.000,1221021.6,1221021.6,20998,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400910,315100.00
03/24/2019 00:15,2,0.000,ALERT,211.70,298.47,60.043,1553400904,"201051344000458","174011545737251",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,1237741.5,1237741.5,12794,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400912,315101.00
03/24/2019 00:15,2,0.000,ALERT,211.70,299.07,60.049,1553400904,"201051344000890","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1235545.4,1235545.4,20923,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400913,315102.00
03/24/2019 00:15,2,0.000,ALERT,211.70,298.47,60.043,1553400904,"201051344000988","174011545737251",0.00,8.50,0,294.56,300.87,0.0,0.0,0.000,958631.3,958631.3,13146,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400915,315103.00
03/24/2019 00:15,2,0.000,ALERT,212.38,299.67,60.049,1553400904,"201051344000582","174011545737251",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,1214954.1,1214954.1,20898,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400917,315104.00
03/24/2019 00:15,2,0.000,ALERT,211.70,299.07,60.065,1553400904,"201051344000868","174011545737251",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1222808.4,1222808.4,44846,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400919,315105.00
03/24/2019 00:15,2,0.000,ALERT,212.38,299.07,60.049,1553400904,"201051344000576","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1241027.4,1241027.4,16880,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400921,315106.00
03/24/2019 00:15,2,0.000,ALERT,211.93,298.47,60.049,1553400904,"201051344001158","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1218127.4,1218127.4,13101,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400922,315107.00
03/24/2019 00:15,2,0.000,ALERT,211.93,297.87,60.028,1553400904,"201051344000917","174011545737251",0.00,9.00,0,295.46,299.67,0.0,0.0,0.000,1232962.0,1232962.0,20770,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400924,315108.00
03/24/2019 00:15,2,0.000,ALERT,212.16,298.17,60.054,1553400904,"201051344000417","174011545737251",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,993632.5,993632.5,20994,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400926,315109.00
03/24/2019 00:15,2,0.000,ALERT,212.16,298.47,60.001,1553400904,"201051344000685","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1237472.9,1237472.9,20980,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400928,315110.00
03/24/2019 00:15,2,0.000,ALERT,211.93,297.87,60.049,1553400904,"201051344000651","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1230086.2,1230086.2,20962,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400930,315111.00
03/24/2019 00:15,2,0.000,ALERT,211.70,299.37,60.038,1553400904,"201051344000594","174011545737251",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,1243767.5,1243767.5,44793,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400932,315112.00
03/24/2019 00:15,2,0.000,ALERT,211.93,298.47,60.038,1553400904,"201051344000469","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1222346.3,1222346.3,13085,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400933,315113.00
03/24/2019 00:15,2,0.000,ALERT,212.16,299.07,59.996,1553400904,"201051344000585","174011545737251",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,1242970.3,1242970.3,21016,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400935,315114.00
03/24/2019 00:15,2,0.000,ALERT,212.38,298.47,60.038,1553400904,"201051344000853","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1245685.9,1245685.9,12681,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400937,315115.00
03/24/2019 00:15,2,0.000,ALERT,212.16,298.77,60.038,1553400904,"201051344001145","174011545737251",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,1245799.1,1245799.1,20932,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400939,315116.00
03/24/2019 00:15,2,0.000,ALERT,212.16,298.77,60.043,1553400904,"201051344000438","174011545737251",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,1238430.6,1238430.6,20970,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400941,315117.00
03/24/2019 00:15,2,0.000,ALERT,211.48,298.47,60.033,1553400904,"201051344001135","174011545737251",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,1225466.1,1225466.1,20923,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400943,315118.00
03/24/2019 00:15,2,0.000,ALERT,211.93,299.07,60.033,1553400904,"201051344000983","174011545737251",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1243899.1,1243899.1,12689,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400944,315119.00
03/24/2019 00:15,2,0.000,ALERT,211.93,298.47,60.033,1553400904,"201051344001203","174011545737251",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,1233116.4,1233116.4,20975,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400946,315120.00
03/24/2019 00:15,2,0.000,ALERT,211.70,298.77,60.028,1553400904,"201051344001230","174011545737251",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1230239.3,1230239.3,20787,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400948,315121.00
03/24/2019 00:15,2,0.000,ALERT,211.48,298.47,60.017,1553400904,"201051344000646","174011545737251",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,1223258.3,1223258.3,20942,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400950,315122.00
03/24/2019 00:15,2,0.000,ALERT,212.16,298.47,60.038,1553400904,"201051344000867","174011545737251",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,1221351.5,1221351.5,44866,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400952,315123.00
03/24/2019 00:15,2,0.000,ALERT,212.38,298.47,60.043,1553400904,"201051344000633","174011545737251",0.00,7.70,0,294.86,300.87,0.0,0.0,0.000,1220121.4,1220121.4,44918,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400953,315124.00
03/24/2019 00:15,2,0.000,ALERT,211.48,298.77,60.049,1553400904,"201051344000955","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1242855.2,1242855.2,20965,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553400955,315125.00
03/24/2019 00:15,2,0.000,ALERT,211.93,298.17,60.038,1553400904,"201051344000648","174011545737251",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1233979.2,1233979.2,44423,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400957,315126.00
03/24/2019 00:15,2,0.000,ALERT,212.16,298.47,60.075,1553400904,"201051344000645","174011545737251",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1238636.3,1238636.3,44385,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400959,315127.00
03/24/2019 00:15,2,0.000,ALERT,211.93,299.37,60.043,1553400904,"201051344000569","174011545737251",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,1254622.1,1254622.1,12604,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553400961,315128.00
03/24/2019 00:15,2,0.000,ALERT,212.16,298.17,60.059,1553400904,"179051228000119","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,42043.5,42043.5,12683,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553400963,315129.00
03/24/2019 00:30,2,0.000,ALERT,211.93,299.37,60.001,1553401805,"201051344000579","174011545737251",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,1254392.1,1254392.1,13055,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401807,315130.00
03/24/2019 00:30,2,0.000,ALERT,211.93,297.57,60.001,1553401805,"201051344001025","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1236873.5,1236873.5,20979,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401809,315131.00
03/24/2019 00:30,2,0.000,ALERT,212.16,298.47,60.017,1553401805,"201051344001093","174011545737251",0.00,9.00,0,296.36,299.97,0.0,0.0,0.000,1221021.6,1221021.6,21000,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553401811,315132.00
03/24/2019 00:30,2,0.000,ALERT,211.70,298.77,60.022,1553401805,"201051344000458","174011545737251",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,1237741.5,1237741.5,12796,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553401812,315133.00
03/24/2019 00:30,2,0.000,ALERT,212.16,299.07,60.006,1553401805,"201051344000890","174011545737251",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,1235545.4,1235545.4,20925,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401814,315134.00
03/24/2019 00:30,2,0.000,ALERT,211.70,298.47,59.996,1553401805,"201051344000988","174011545737251",0.00,8.50,0,293.96,300.87,0.0,0.0,0.000,958631.3,958631.3,13148,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553401816,315135.00
03/24/2019 00:30,2,0.000,ALERT,212.38,299.37,59.990,1553401805,"201051344000582","174011545737251",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,1214954.1,1214954.1,20900,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401818,315136.00
03/24/2019 00:30,2,0.000,ALERT,211.93,299.07,60.006,1553401805,"201051344000868","174011545737251",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,1222808.4,1222808.4,44848,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401820,315137.00
03/24/2019 00:30,2,0.000,ALERT,212.38,298.77,60.001,1553401805,"201051344000576","174011545737251",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,1241027.4,1241027.4,16882,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553401821,315138.00
03/24/2019 00:30,2,0.000,ALERT,211.93,298.47,60.001,1553401805,"201051344001158","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1218127.4,1218127.4,13103,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401823,315139.00
03/24/2019 00:30,2,0.000,ALERT,212.16,298.17,60.001,1553401805,"201051344000917","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1232962.0,1232962.0,20772,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401825,315140.00
03/24/2019 00:30,2,0.000,ALERT,212.16,298.17,59.996,1553401805,"201051344000417","174011545737251",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,993632.5,993632.5,20996,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401827,315141.00
03/24/2019 00:30,2,0.000,ALERT,212.38,298.77,60.006,1553401805,"201051344000685","174011545737251",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,1237472.9,1237472.9,20982,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553401829,315142.00
03/24/2019 00:30,2,0.000,ALERT,212.16,297.87,60.006,1553401805,"201051344000651","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1230086.2,1230086.2,20964,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401831,315143.00
03/24/2019 00:30,2,0.000,ALERT,211.70,299.07,60.006,1553401805,"201051344000594","174011545737251",0.00,8.00,0,296.06,301.47,0.0,0.0,0.000,1243767.5,1243767.5,44795,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401833,315144.00
03/24/2019 00:30,2,0.000,ALERT,212.16,298.47,60.006,1553401805,"201051344000469","174011545737251",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,1222346.3,1222346.3,13087,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401835,315145.00
03/24/2019 00:30,2,0.000,ALERT,212.38,299.07,60.006,1553401805,"201051344000585","174011545737251",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,1242970.3,1242970.3,21018,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401836,315146.00
03/24/2019 00:30,2,0.000,ALERT,212.61,298.47,60.006,1553401805,"201051344000853","174011545737251",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,1245685.9,1245685.9,12683,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401838,315147.00
03/24/2019 00:30,2,0.000,ALERT,212.38,298.77,60.001,1553401805,"201051344001145","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1245799.1,1245799.1,20934,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401840,315148.00
03/24/2019 00:30,2,0.000,ALERT,212.38,298.77,60.017,1553401805,"201051344000438","174011545737251",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,1238430.6,1238430.6,20972,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553401842,315149.00
03/24/2019 00:30,2,0.000,ALERT,211.70,298.77,60.006,1553401805,"201051344001135","174011545737251",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,1225466.1,1225466.1,20925,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401844,315150.00
03/24/2019 00:30,2,0.000,ALERT,211.93,298.77,59.980,1553401805,"201051344000983","174011545737251",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,1243899.1,1243899.1,12691,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401845,315151.00
03/24/2019 00:30,2,0.000,ALERT,212.16,298.47,60.043,1553401805,"201051344001203","174011545737251",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,1233116.4,1233116.4,20977,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401847,315152.00
03/24/2019 00:30,2,0.000,ALERT,211.93,298.77,60.006,1553401805,"201051344001230","174011545737251",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,1230239.3,1230239.3,20789,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401849,315153.00
03/24/2019 00:30,2,0.000,ALERT,211.70,298.47,60.012,1553401805,"201051344000646","174011545737251",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,1223258.3,1223258.3,20944,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401851,315154.00
03/24/2019 00:30,2,0.000,ALERT,212.38,298.77,60.006,1553401805,"201051344000867","174011545737251",0.00,9.00,0,295.76,301.47,0.0,0.0,0.000,1221351.5,1221351.5,44868,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401853,315155.00
03/24/2019 00:30,2,0.000,ALERT,212.61,298.17,59.996,1553401805,"201051344000633","174011545737251",0.00,7.70,0,294.86,300.57,0.0,0.0,0.000,1220121.4,1220121.4,44920,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401855,315156.00
03/24/2019 00:30,2,0.000,ALERT,211.70,299.07,60.006,1553401805,"201051344000955","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1242855.2,1242855.2,20967,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401856,315157.00
03/24/2019 00:30,2,0.000,ALERT,212.16,298.17,60.006,1553401805,"201051344000648","174011545737251",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,1233979.2,1233979.2,44425,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401858,315158.00
03/24/2019 00:30,2,0.000,ALERT,212.38,298.47,60.001,1553401805,"201051344000645","174011545737251",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,1238636.3,1238636.3,44387,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553401860,315159.00
03/24/2019 00:30,2,0.000,ALERT,212.16,299.37,60.012,1553401805,"201051344000569","174011545737251",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,1254622.1,1254622.1,12606,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553401862,315160.00
03/24/2019 00:30,2,0.000,ALERT,212.38,298.17,60.006,1553401805,"179051228000119","174011545737251",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,42043.5,42043.5,12685,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553401864,315161.00
03/24/2019 00:45,2,0.000,ALERT,212.16,300.57,60.022,1553402704,"201051344000579","174011545737251",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,1254392.1,1254392.1,13057,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402706,315162.00
03/24/2019 00:45,2,0.000,ALERT,211.93,298.17,60.070,1553402704,"201051344001025","174011545737251",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,1236873.5,1236873.5,20981,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402708,315163.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.07,60.028,1553402704,"201051344001093","174011545737251",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,1221021.6,1221021.6,21002,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402710,315164.00
03/24/2019 00:45,2,0.000,ALERT,211.93,299.97,60.017,1553402704,"201051344000458","174011545737251",0.00,9.70,0,296.66,302.68,0.0,0.0,0.000,1237741.5,1237741.5,12798,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553402712,315165.00
03/24/2019 00:45,2,0.000,ALERT,211.93,299.37,60.043,1553402704,"201051344000890","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1235545.4,1235545.4,20927,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402714,315166.00
03/24/2019 00:45,2,0.000,ALERT,212.16,300.27,60.043,1553402704,"201051344000988","174011545737251",0.00,9.00,0,293.96,301.47,0.0,0.0,0.000,958631.3,958631.3,13150,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402715,315167.00
03/24/2019 00:45,2,0.000,ALERT,212.61,299.97,60.038,1553402704,"201051344000582","174011545737251",0.00,7.70,0,297.26,301.47,0.0,0.0,0.000,1214954.1,1214954.1,20902,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553402718,315168.00
03/24/2019 00:45,2,0.000,ALERT,212.16,300.57,60.043,1553402704,"201051344000868","174011545737251",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,1222808.4,1222808.4,44850,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402720,315169.00
03/24/2019 00:45,2,0.000,ALERT,212.61,300.57,60.065,1553402704,"201051344000576","174011545737251",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,1241027.4,1241027.4,16884,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402722,315170.00
03/24/2019 00:45,2,0.000,ALERT,212.16,299.97,60.043,1553402704,"201051344001158","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1218127.4,1218127.4,13105,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402724,315171.00
03/24/2019 00:45,2,0.000,ALERT,212.16,298.47,60.038,1553402704,"201051344000917","174011545737251",0.00,9.30,0,295.46,300.27,0.0,0.0,0.000,1232962.0,1232962.0,20774,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402725,315172.00
03/24/2019 00:45,2,0.000,ALERT,212.38,298.77,60.038,1553402704,"201051344000417","174011545737251",0.00,8.00,0,296.36,299.97,0.0,0.0,0.000,993632.5,993632.5,20998,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402727,315173.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.07,60.033,1553402704,"201051344000685","174011545737251",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1237472.9,1237472.9,20984,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402729,315174.00
03/24/2019 00:45,2,0.000,ALERT,212.16,298.17,60.033,1553402704,"201051344000651","174011545737251",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,1230086.2,1230086.2,20966,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553402731,315175.00
03/24/2019 00:45,2,0.000,ALERT,211.93,300.57,60.033,1553402704,"201051344000594","174011545737251",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,1243767.5,1243767.5,44797,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402733,315176.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.67,60.038,1553402704,"201051344000469","174011545737251",0.00,8.00,0,295.46,301.47,0.0,0.0,0.000,1222346.3,1222346.3,13089,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402735,315177.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.37,60.043,1553402704,"201051344000585","174011545737251",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1242970.3,1242970.3,21020,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553402737,315178.00
03/24/2019 00:45,2,0.000,ALERT,212.83,299.67,60.043,1553402704,"201051344000853","174011545737251",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,1245685.9,1245685.9,12685,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402738,315179.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.07,60.033,1553402704,"201051344001145","174011545737251",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,1245799.1,1245799.1,20936,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402740,315180.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.07,60.033,1553402704,"201051344000438","174011545737251",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,1238430.6,1238430.6,20974,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402742,315181.00
03/24/2019 00:45,2,0.000,ALERT,211.70,298.77,60.033,1553402704,"201051344001135","174011545737251",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,1225466.1,1225466.1,20927,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402744,315182.00
03/24/2019 00:45,2,0.000,ALERT,212.16,299.97,60.038,1553402704,"201051344000983","174011545737251",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,1243899.1,1243899.1,12693,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402746,315183.00
03/24/2019 00:45,2,0.000,ALERT,212.16,298.77,60.022,1553402704,"201051344001203","174011545737251",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,1233116.4,1233116.4,20979,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402748,315184.00
03/24/2019 00:45,2,0.000,ALERT,211.93,299.07,60.033,1553402704,"201051344001230","174011545737251",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,1230239.3,1230239.3,20791,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553402749,315185.00
03/24/2019 00:45,2,0.000,ALERT,211.70,298.77,60.028,1553402704,"201051344000646","174011545737251",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,1223258.3,1223258.3,20946,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402751,315186.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.37,60.006,1553402704,"201051344000867","174011545737251",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,1221351.5,1221351.5,44870,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553402753,315187.00
03/24/2019 00:45,2,0.000,ALERT,212.83,299.37,60.028,1553402704,"201051344000633","174011545737251",0.00,8.00,0,294.86,301.17,0.0,0.0,0.000,1220121.4,1220121.4,44922,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402755,315188.00
03/24/2019 00:45,2,0.000,ALERT,211.93,299.37,60.033,1553402704,"201051344000955","174011545737251",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,1242855.2,1242855.2,20969,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402757,315189.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.07,60.033,1553402704,"201051344000648","174011545737251",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,1233979.2,1233979.2,44427,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553402758,315190.00
03/24/2019 00:45,2,0.000,ALERT,212.83,299.67,60.033,1553402704,"201051344000645","174011545737251",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,1238636.3,1238636.3,44389,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402760,315191.00
03/24/2019 00:45,2,0.000,ALERT,212.38,300.27,60.038,1553402704,"201051344000569","174011545737251",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,1254622.1,1254622.1,12608,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553402762,315192.00
03/24/2019 00:45,2,0.000,ALERT,212.38,299.37,60.049,1553402704,"179051228000119","174011545737251",0.00,10.30,0,294.86,301.17,0.0,0.0,0.000,42043.5,42043.5,12687,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553402764,315193.00
03/24/2019 01:00,2,0.000,ALERT,212.38,300.57,60.006,1553403604,"201051344000579","174011545737251",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,1254392.1,1254392.1,13059,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403606,315194.00
03/24/2019 01:00,2,0.000,ALERT,212.38,298.17,60.012,1553403604,"201051344001025","174011545737251",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,1236873.5,1236873.5,20983,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403608,315195.00
03/24/2019 01:00,2,0.000,ALERT,212.61,299.07,60.012,1553403604,"201051344001093","174011545737251",0.00,9.00,0,296.96,300.27,0.0,0.0,0.000,1221021.6,1221021.6,21004,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553403610,315196.00
03/24/2019 01:00,2,0.000,ALERT,212.38,299.97,60.022,1553403604,"201051344000458","174011545737251",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,1237741.5,1237741.5,12800,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403612,315197.00
03/24/2019 01:00,2,0.000,ALERT,212.38,299.67,60.028,1553403604,"201051344000890","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1235545.4,1235545.4,20929,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403614,315198.00
03/24/2019 01:00,2,0.000,ALERT,212.38,299.67,60.006,1553403604,"201051344000988","174011545737251",0.00,9.00,0,295.16,301.77,0.0,0.0,0.000,958631.3,958631.3,13152,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403616,315199.00
03/24/2019 01:00,2,0.000,ALERT,212.83,299.97,60.012,1553403604,"201051344000582","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1214954.1,1214954.1,20904,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403617,315200.00
03/24/2019 01:00,2,0.000,ALERT,212.38,300.57,60.012,1553403604,"201051344000868","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1222808.4,1222808.4,44852,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403619,315201.00
03/24/2019 01:00,2,0.000,ALERT,213.06,300.57,60.012,1553403604,"201051344000576","174011545737251",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1241027.4,1241027.4,16886,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403621,315202.00
03/24/2019 01:00,2,0.000,ALERT,212.61,299.97,60.017,1553403604,"201051344001158","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1218127.4,1218127.4,13107,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403623,315203.00
03/24/2019 01:00,2,0.000,ALERT,212.61,298.77,60.022,1553403604,"201051344000917","174011545737251",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1232962.0,1232962.0,20776,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403625,315204.00
03/24/2019 01:00,2,0.000,ALERT,212.61,298.47,60.017,1553403604,"201051344000417","174011545737251",0.00,8.00,0,296.66,299.97,0.0,0.0,0.000,993632.5,993632.5,21000,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403627,315205.00
03/24/2019 01:00,2,0.000,ALERT,212.83,299.07,60.006,1553403604,"201051344000685","174011545737251",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,1237472.9,1237472.9,20986,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403628,315206.00
03/24/2019 01:00,2,0.000,ALERT,212.61,298.17,60.006,1553403604,"201051344000651","174011545737251",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,1230086.2,1230086.2,20968,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403630,315207.00
03/24/2019 01:00,2,0.000,ALERT,212.16,300.87,59.996,1553403604,"201051344000594","174011545737251",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,1243767.5,1243767.5,44799,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403632,315208.00
03/24/2019 01:00,2,0.000,ALERT,212.61,300.27,59.990,1553403604,"201051344000469","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1222346.3,1222346.3,13091,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403634,315209.00
03/24/2019 01:00,2,0.000,ALERT,212.38,299.07,59.969,1553403604,"201051344000585","174011545737251",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,1242970.3,1242970.3,21022,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403636,315210.00
