ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 01:00,2,0.000,ALERT,213.06,300.27,59.996,1553403604,"201051344000853","174011545737251",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,1245685.9,1245685.9,12687,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403638,315211.00
03/24/2019 01:00,2,0.000,ALERT,212.83,299.37,60.049,1553403604,"201051344001145","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1245799.1,1245799.1,20938,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553403639,315212.00
03/24/2019 01:00,2,0.000,ALERT,212.61,298.77,60.001,1553403604,"201051344000438","174011545737251",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,1238430.6,1238430.6,20976,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403641,315213.00
03/24/2019 01:00,2,0.000,ALERT,212.16,299.07,60.022,1553403604,"201051344001135","174011545737251",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1225466.1,1225466.1,20929,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553403643,315214.00
03/24/2019 01:00,2,0.000,ALERT,212.38,300.87,59.953,1553403604,"201051344000983","174011545737251",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1243899.1,1243899.1,12695,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403645,315215.00
03/24/2019 01:00,2,0.000,ALERT,212.38,298.47,60.006,1553403604,"201051344001203","174011545737251",0.00,8.00,0,296.96,302.37,0.0,0.0,0.000,1233116.4,1233116.4,20981,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403647,315216.00
03/24/2019 01:00,2,0.000,ALERT,212.38,299.37,59.980,1553403604,"201051344001230","174011545737251",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,1230239.3,1230239.3,20793,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403648,315217.00
03/24/2019 01:00,2,0.000,ALERT,212.16,298.77,60.001,1553403604,"201051344000646","174011545737251",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,1223258.3,1223258.3,20948,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403650,315218.00
03/24/2019 01:00,2,0.000,ALERT,212.61,299.97,59.996,1553403604,"201051344000867","174011545737251",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,1221351.5,1221351.5,44872,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403652,315219.00
03/24/2019 01:00,2,0.000,ALERT,213.06,299.97,60.001,1553403604,"201051344000633","174011545737251",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,1220121.4,1220121.4,44924,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403654,315220.00
03/24/2019 01:00,2,0.000,ALERT,211.93,298.77,60.033,1553403604,"201051344000955","174011545737251",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,1242855.2,1242855.2,20971,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553403656,315221.00
03/24/2019 01:00,2,0.000,ALERT,212.61,299.37,60.022,1553403604,"201051344000648","174011545737251",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,1233979.2,1233979.2,44429,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553403657,315222.00
03/24/2019 01:00,2,0.000,ALERT,212.83,299.97,59.959,1553403604,"201051344000645","174011545737251",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1238636.3,1238636.3,44391,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553403659,315223.00
03/24/2019 01:00,2,0.000,ALERT,212.38,300.57,59.996,1553403604,"201051344000569","174011545737251",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,1254622.1,1254622.1,12610,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553403661,315224.00
03/24/2019 01:00,2,0.000,ALERT,212.83,299.67,59.990,1553403604,"179051228000119","174011545737251",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,42043.5,42043.5,12689,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553403663,315225.00
03/24/2019 01:15,2,0.000,ALERT,212.61,300.57,60.006,1553404504,"201051344000579","174011545737251",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,1254392.1,1254392.1,13061,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553404506,315226.00
03/24/2019 01:15,2,0.000,ALERT,212.38,298.77,60.001,1553404504,"201051344001025","174011545737251",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,1236873.5,1236873.5,20985,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404508,315227.00
03/24/2019 01:15,2,0.000,ALERT,212.61,299.67,60.001,1553404504,"201051344001093","174011545737251",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,1221021.6,1221021.6,21006,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404510,315228.00
03/24/2019 01:15,2,0.000,ALERT,212.38,299.67,60.001,1553404504,"201051344000458","174011545737251",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,1237741.5,1237741.5,12802,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553404512,315229.00
03/24/2019 01:15,2,0.000,ALERT,212.38,299.67,59.980,1553404504,"201051344000890","174011545737251",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,1235545.4,1235545.4,20931,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404513,315230.00
03/24/2019 01:15,2,0.000,ALERT,212.61,300.27,60.001,1553404504,"201051344000988","174011545737251",0.00,9.00,0,295.46,301.77,0.0,0.0,0.000,958631.3,958631.3,13154,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404515,315231.00
03/24/2019 01:15,2,0.000,ALERT,212.83,300.57,60.022,1553404504,"201051344000582","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1214954.1,1214954.1,20906,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404517,315232.00
03/24/2019 01:15,2,0.000,ALERT,212.61,300.87,60.033,1553404504,"201051344000868","174011545737251",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,1222808.4,1222808.4,44854,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553404519,315233.00
03/24/2019 01:15,2,0.000,ALERT,213.06,300.87,60.006,1553404504,"201051344000576","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,1241027.4,1241027.4,16888,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404521,315234.00
03/24/2019 01:15,2,0.000,ALERT,212.61,299.97,60.012,1553404504,"201051344001158","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1218127.4,1218127.4,13109,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404523,315235.00
03/24/2019 01:15,2,0.000,ALERT,212.61,299.37,60.017,1553404504,"201051344000917","174011545737251",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,1232962.0,1232962.0,20778,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404525,315236.00
03/24/2019 01:15,2,0.000,ALERT,212.83,299.07,60.017,1553404504,"201051344000417","174011545737251",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,993632.5,993632.5,21002,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404527,315237.00
03/24/2019 01:15,2,0.000,ALERT,212.83,299.97,60.033,1553404504,"201051344000685","174011545737251",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,1237472.9,1237472.9,20988,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404528,315238.00
03/24/2019 01:15,2,0.000,ALERT,212.61,299.07,60.022,1553404504,"201051344000651","174011545737251",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1230086.2,1230086.2,20970,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404530,315239.00
03/24/2019 01:15,2,0.000,ALERT,212.16,300.57,60.017,1553404504,"201051344000594","174011545737251",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,1243767.5,1243767.5,44801,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404532,315240.00
03/24/2019 01:15,2,0.000,ALERT,212.61,300.27,60.059,1553404504,"201051344000469","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1222346.3,1222346.3,13093,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404534,315241.00
03/24/2019 01:15,2,0.000,ALERT,212.61,299.67,60.006,1553404504,"201051344000585","174011545737251",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,1242970.3,1242970.3,21024,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404536,315242.00
03/24/2019 01:15,2,0.000,ALERT,213.29,300.27,60.017,1553404504,"201051344000853","174011545737251",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,1245685.9,1245685.9,12689,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404537,315243.00
03/24/2019 01:15,2,0.000,ALERT,213.06,300.27,60.017,1553404504,"201051344001145","174011545737251",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1245799.1,1245799.1,20940,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553404539,315244.00
03/24/2019 01:15,2,0.000,ALERT,212.61,299.67,60.033,1553404504,"201051344000438","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1238430.6,1238430.6,20978,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404541,315245.00
03/24/2019 01:15,2,0.000,ALERT,212.38,299.97,60.012,1553404504,"201051344001135","174011545737251",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,1225466.1,1225466.1,20931,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404543,315246.00
03/24/2019 01:15,2,0.000,ALERT,212.61,300.57,60.022,1553404504,"201051344000983","174011545737251",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1243899.1,1243899.1,12697,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404545,315247.00
03/24/2019 01:15,2,0.000,ALERT,212.61,299.37,60.043,1553404504,"201051344001203","174011545737251",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,1233116.4,1233116.4,20983,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404547,315248.00
03/24/2019 01:15,2,0.000,ALERT,212.38,299.97,60.012,1553404504,"201051344001230","174011545737251",0.00,8.00,0,297.26,301.17,0.0,0.0,0.000,1230239.3,1230239.3,20795,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404549,315249.00
03/24/2019 01:15,2,0.000,ALERT,212.16,299.37,60.012,1553404504,"201051344000646","174011545737251",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,1223258.3,1223258.3,20950,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553404550,315250.00
03/24/2019 01:15,2,0.000,ALERT,212.83,300.27,60.022,1553404504,"201051344000867","174011545737251",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,1221351.5,1221351.5,44874,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404552,315251.00
03/24/2019 01:15,2,0.000,ALERT,213.29,299.97,60.022,1553404504,"201051344000633","174011545737251",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,1220121.4,1220121.4,44926,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553404554,315252.00
03/24/2019 01:15,2,0.000,ALERT,212.16,299.67,60.012,1553404504,"201051344000955","174011545737251",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,1242855.2,1242855.2,20973,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404556,315253.00
03/24/2019 01:15,2,0.000,ALERT,212.61,299.67,60.022,1553404504,"201051344000648","174011545737251",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,1233979.2,1233979.2,44431,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404558,315254.00
03/24/2019 01:15,2,0.000,ALERT,213.06,300.27,60.012,1553404504,"201051344000645","174011545737251",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1238636.3,1238636.3,44393,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553404560,315255.00
03/24/2019 01:15,2,0.000,ALERT,212.61,300.87,60.012,1553404504,"201051344000569","174011545737251",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,1254622.1,1254622.1,12612,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553404561,315256.00
03/24/2019 01:15,2,0.000,ALERT,213.06,299.97,59.990,1553404504,"179051228000119","174011545737251",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,42043.5,42043.5,12691,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553404563,315257.00
03/24/2019 01:30,2,0.000,ALERT,212.61,301.17,59.996,1553405404,"201051344000579","174011545737251",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,1254392.1,1254392.1,13063,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405406,315258.00
03/24/2019 01:30,2,0.000,ALERT,212.16,298.47,60.001,1553405404,"201051344001025","174011545737251",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,1236873.5,1236873.5,20987,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405408,315259.00
03/24/2019 01:30,2,0.000,ALERT,212.38,299.07,60.033,1553405404,"201051344001093","174011545737251",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,1221021.6,1221021.6,21008,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405410,315260.00
03/24/2019 01:30,2,0.000,ALERT,212.38,300.87,59.959,1553405404,"201051344000458","174011545737251",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,1237741.5,1237741.5,12804,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405412,315261.00
03/24/2019 01:30,2,0.000,ALERT,212.16,299.37,60.006,1553405404,"201051344000890","174011545737251",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,1235545.4,1235545.4,20933,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405413,315262.00
03/24/2019 01:30,2,0.000,ALERT,212.61,300.87,60.006,1553405404,"201051344000988","174011545737251",0.00,9.00,0,295.76,302.07,0.0,0.0,0.000,958631.3,958631.3,13156,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405415,315263.00
03/24/2019 01:30,2,0.000,ALERT,212.61,299.97,60.012,1553405404,"201051344000582","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20908,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405417,315264.00
03/24/2019 01:30,2,0.000,ALERT,212.61,301.47,60.022,1553405404,"201051344000868","174011545737251",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,1222808.4,1222808.4,44856,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405419,315265.00
03/24/2019 01:30,2,0.000,ALERT,212.83,300.87,60.038,1553405404,"201051344000576","174011545737251",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,1241027.4,1241027.4,16890,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405421,315266.00
03/24/2019 01:30,2,0.000,ALERT,212.38,299.97,60.006,1553405404,"201051344001158","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1218127.4,1218127.4,13111,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405422,315267.00
03/24/2019 01:30,2,0.000,ALERT,212.61,298.77,60.012,1553405404,"201051344000917","174011545737251",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20780,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405424,315268.00
03/24/2019 01:30,2,0.000,ALERT,212.61,298.77,60.049,1553405404,"201051344000417","174011545737251",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,993632.5,993632.5,21004,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405426,315269.00
03/24/2019 01:30,2,0.000,ALERT,212.61,299.07,60.012,1553405404,"201051344000685","174011545737251",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,1237472.9,1237472.9,20990,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405428,315270.00
03/24/2019 01:30,2,0.000,ALERT,212.38,298.77,60.017,1553405404,"201051344000651","174011545737251",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,1230086.2,1230086.2,20972,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405430,315271.00
03/24/2019 01:30,2,0.000,ALERT,212.16,301.17,60.022,1553405404,"201051344000594","174011545737251",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,1243767.5,1243767.5,44803,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405431,315272.00
03/24/2019 01:30,2,0.000,ALERT,212.61,300.27,60.022,1553405404,"201051344000469","174011545737251",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,1222346.3,1222346.3,13095,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405433,315273.00
03/24/2019 01:30,2,0.000,ALERT,212.61,299.67,60.022,1553405404,"201051344000585","174011545737251",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,1242970.3,1242970.3,21026,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405435,315274.00
03/24/2019 01:30,2,0.000,ALERT,212.83,300.27,60.043,1553405404,"201051344000853","174011545737251",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,1245685.9,1245685.9,12691,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405437,315275.00
03/24/2019 01:30,2,0.000,ALERT,212.61,299.67,60.012,1553405404,"201051344001145","174011545737251",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,1245799.1,1245799.1,20942,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405439,315276.00
03/24/2019 01:30,2,0.000,ALERT,212.38,299.07,60.028,1553405404,"201051344000438","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1238430.6,1238430.6,20980,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405441,315277.00
03/24/2019 01:30,2,0.000,ALERT,211.93,299.07,60.017,1553405404,"201051344001135","174011545737251",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,1225466.1,1225466.1,20933,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405443,315278.00
03/24/2019 01:30,2,0.000,ALERT,212.38,300.57,60.028,1553405404,"201051344000983","174011545737251",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,1243899.1,1243899.1,12699,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405444,315279.00
03/24/2019 01:30,2,0.000,ALERT,212.38,299.07,60.028,1553405404,"201051344001203","174011545737251",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,1233116.4,1233116.4,20985,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405446,315280.00
03/24/2019 01:30,2,0.000,ALERT,212.38,299.67,60.049,1553405404,"201051344001230","174011545737251",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,1230239.3,1230239.3,20797,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405448,315281.00
03/24/2019 01:30,2,0.000,ALERT,211.93,299.07,60.017,1553405404,"201051344000646","174011545737251",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20952,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405450,315282.00
03/24/2019 01:30,2,0.000,ALERT,212.61,300.27,60.022,1553405404,"201051344000867","174011545737251",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,1221351.5,1221351.5,44876,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405452,315283.00
03/24/2019 01:30,2,0.000,ALERT,213.06,300.57,60.017,1553405404,"201051344000633","174011545737251",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,1220121.4,1220121.4,44928,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405454,315284.00
03/24/2019 01:30,2,0.000,ALERT,212.16,299.37,59.975,1553405404,"201051344000955","174011545737251",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,1242855.2,1242855.2,20975,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405455,315285.00
03/24/2019 01:30,2,0.000,ALERT,212.38,299.37,60.028,1553405404,"201051344000648","174011545737251",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,1233979.2,1233979.2,44433,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553405457,315286.00
03/24/2019 01:30,2,0.000,ALERT,212.83,300.27,60.033,1553405404,"201051344000645","174011545737251",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44395,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405459,315287.00
03/24/2019 01:30,2,0.000,ALERT,212.61,301.47,60.028,1553405404,"201051344000569","174011545737251",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,1254622.1,1254622.1,12614,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553405461,315288.00
03/24/2019 01:30,2,0.000,ALERT,212.61,299.97,60.022,1553405404,"179051228000119","174011545737251",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,42043.5,42043.5,12693,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553405463,315289.00
03/24/2019 01:45,2,0.000,ALERT,212.61,301.17,60.054,1553406304,"201051344000579","174011545737251",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,1254392.1,1254392.1,13065,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406306,315290.00
03/24/2019 01:45,2,0.000,ALERT,212.38,299.07,60.017,1553406304,"201051344001025","174011545737251",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,1236873.5,1236873.5,20989,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406308,315291.00
03/24/2019 01:45,2,0.000,ALERT,212.61,299.67,60.028,1553406304,"201051344001093","174011545737251",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,1221021.6,1221021.6,21010,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553406309,315292.00
03/24/2019 01:45,2,0.000,ALERT,212.38,300.27,60.028,1553406304,"201051344000458","174011545737251",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,1237741.5,1237741.5,12806,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406311,315293.00
03/24/2019 01:45,2,0.000,ALERT,212.38,299.97,60.022,1553406304,"201051344000890","174011545737251",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,1235545.4,1235545.4,20935,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406313,315294.00
03/24/2019 01:45,2,0.000,ALERT,212.38,300.27,60.022,1553406304,"201051344000988","174011545737251",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,958631.3,958631.3,13158,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553406315,315295.00
03/24/2019 01:45,2,0.000,ALERT,212.83,300.27,60.022,1553406304,"201051344000582","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20910,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406317,315296.00
03/24/2019 01:45,2,0.000,ALERT,212.38,300.87,60.038,1553406304,"201051344000868","174011545737251",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,1222808.4,1222808.4,44858,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406318,315297.00
03/24/2019 01:45,2,0.000,ALERT,213.06,300.87,60.022,1553406304,"201051344000576","174011545737251",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,1241027.4,1241027.4,16892,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406320,315298.00
03/24/2019 01:45,2,0.000,ALERT,212.38,300.27,60.017,1553406304,"201051344001158","174011545737251",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,1218127.4,1218127.4,13113,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406322,315299.00
03/24/2019 01:45,2,0.000,ALERT,212.61,299.37,60.017,1553406304,"201051344000917","174011545737251",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,1232962.0,1232962.0,20782,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406324,315300.00
03/24/2019 01:45,2,0.000,ALERT,212.61,299.37,60.028,1553406304,"201051344000417","174011545737251",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,993632.5,993632.5,21006,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406326,315301.00
03/24/2019 01:45,2,0.000,ALERT,212.83,299.67,59.985,1553406304,"201051344000685","174011545737251",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,1237472.9,1237472.9,20992,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553406328,315302.00
03/24/2019 01:45,2,0.000,ALERT,212.61,299.07,60.038,1553406304,"201051344000651","174011545737251",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1230086.2,1230086.2,20974,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553406329,315303.00
03/24/2019 01:45,2,0.000,ALERT,212.16,301.77,60.012,1553406304,"201051344000594","174011545737251",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,1243767.5,1243767.5,44805,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406331,315304.00
03/24/2019 01:45,2,0.000,ALERT,212.61,301.17,60.028,1553406304,"201051344000469","174011545737251",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,1222346.3,1222346.3,13097,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553406333,315305.00
03/24/2019 01:45,2,0.000,ALERT,212.61,300.27,60.028,1553406304,"201051344000585","174011545737251",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1242970.3,1242970.3,21028,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553406335,315306.00
03/24/2019 01:45,2,0.000,ALERT,213.06,300.57,60.033,1553406304,"201051344000853","174011545737251",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,1245685.9,1245685.9,12693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406337,315307.00
03/24/2019 01:45,2,0.000,ALERT,212.83,299.97,60.022,1553406304,"201051344001145","174011545737251",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,1245799.1,1245799.1,20944,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406339,315308.00
03/24/2019 01:45,2,0.000,ALERT,212.61,299.97,60.017,1553406304,"201051344000438","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1238430.6,1238430.6,20982,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406340,315309.00
03/24/2019 01:45,2,0.000,ALERT,212.16,299.67,60.012,1553406304,"201051344001135","174011545737251",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,1225466.1,1225466.1,20935,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406342,315310.00
03/24/2019 01:45,2,0.000,ALERT,212.61,301.17,60.022,1553406304,"201051344000983","174011545737251",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,1243899.1,1243899.1,12701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406344,315311.00
03/24/2019 01:45,2,0.000,ALERT,212.61,299.97,60.022,1553406304,"201051344001203","174011545737251",0.00,8.00,0,296.96,302.98,0.0,0.0,0.000,1233116.4,1233116.4,20987,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406346,315312.00
03/24/2019 01:45,2,0.000,ALERT,212.38,299.97,60.017,1553406304,"201051344001230","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1230239.3,1230239.3,20799,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406348,315313.00
03/24/2019 01:45,2,0.000,ALERT,212.38,299.97,60.054,1553406304,"201051344000646","174011545737251",0.00,8.00,0,296.66,300.87,0.0,0.0,0.000,1223258.3,1223258.3,20954,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406350,315314.00
03/24/2019 01:45,2,0.000,ALERT,212.61,300.57,59.990,1553406304,"201051344000867","174011545737251",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,1221351.5,1221351.5,44878,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406352,315315.00
03/24/2019 01:45,2,0.000,ALERT,213.06,300.57,60.028,1553406304,"201051344000633","174011545737251",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,1220121.4,1220121.4,44930,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406353,315316.00
03/24/2019 01:45,2,0.000,ALERT,212.16,299.67,60.017,1553406304,"201051344000955","174011545737251",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1242855.2,1242855.2,20977,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553406355,315317.00
03/24/2019 01:45,2,0.000,ALERT,212.61,299.67,60.028,1553406304,"201051344000648","174011545737251",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,1233979.2,1233979.2,44435,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406357,315318.00
03/24/2019 01:45,2,0.000,ALERT,212.83,300.57,60.033,1553406304,"201051344000645","174011545737251",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44397,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553406359,315319.00
03/24/2019 01:45,2,0.000,ALERT,212.38,301.17,60.022,1553406304,"201051344000569","174011545737251",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,1254622.1,1254622.1,12616,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553406361,315320.00
03/24/2019 01:45,2,0.000,ALERT,212.83,299.97,60.022,1553406304,"179051228000119","174011545737251",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,42043.5,42043.5,12695,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553406363,315321.00
03/24/2019 02:00,2,0.000,ALERT,212.61,301.17,60.006,1553407204,"201051344000579","174011545737251",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,1254392.1,1254392.1,13067,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407206,315322.00
03/24/2019 02:00,2,0.000,ALERT,212.38,299.07,60.038,1553407204,"201051344001025","174011545737251",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,1236873.5,1236873.5,20991,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407208,315323.00
03/24/2019 02:00,2,0.000,ALERT,212.61,299.37,60.028,1553407204,"201051344001093","174011545737251",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,1221021.6,1221021.6,21012,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407210,315324.00
03/24/2019 02:00,2,0.000,ALERT,212.61,300.57,59.985,1553407204,"201051344000458","174011545737251",0.00,9.30,0,298.47,303.28,0.0,0.0,0.000,1237741.5,1237741.5,12808,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407212,315325.00
03/24/2019 02:00,2,0.000,ALERT,212.38,300.27,60.001,1553407204,"201051344000890","174011545737251",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,1235545.4,1235545.4,20937,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407213,315326.00
03/24/2019 02:00,2,0.000,ALERT,212.61,300.57,59.990,1553407204,"201051344000988","174011545737251",0.00,8.50,0,296.06,302.07,0.0,0.0,0.000,958631.3,958631.3,13160,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407215,315327.00
03/24/2019 02:00,2,0.000,ALERT,213.06,300.57,59.990,1553407204,"201051344000582","174011545737251",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20912,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407217,315328.00
03/24/2019 02:00,2,0.000,ALERT,212.61,301.47,59.996,1553407204,"201051344000868","174011545737251",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,1222808.4,1222808.4,44860,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407219,315329.00
03/24/2019 02:00,2,0.000,ALERT,213.29,301.17,60.001,1553407204,"201051344000576","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1241027.4,1241027.4,16894,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407221,315330.00
03/24/2019 02:00,2,0.000,ALERT,212.83,300.87,60.001,1553407204,"201051344001158","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1218127.4,1218127.4,13115,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407222,315331.00
03/24/2019 02:00,2,0.000,ALERT,212.83,299.37,59.996,1553407204,"201051344000917","174011545737251",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20784,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407224,315332.00
03/24/2019 02:00,2,0.000,ALERT,212.61,299.07,59.996,1553407204,"201051344000417","174011545737251",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,993632.5,993632.5,21008,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407226,315333.00
03/24/2019 02:00,2,0.000,ALERT,212.83,299.37,59.990,1553407204,"201051344000685","174011545737251",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,1237472.9,1237472.9,20994,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407228,315334.00
03/24/2019 02:00,2,0.000,ALERT,212.61,299.07,59.985,1553407204,"201051344000651","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1230086.2,1230086.2,20976,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407230,315335.00
03/24/2019 02:00,2,0.000,ALERT,212.38,301.17,59.990,1553407204,"201051344000594","174011545737251",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,1243767.5,1243767.5,44807,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407232,315336.00
03/24/2019 02:00,2,0.000,ALERT,212.83,300.57,59.996,1553407204,"201051344000469","174011545737251",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,1222346.3,1222346.3,13099,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407233,315337.00
03/24/2019 02:00,2,0.000,ALERT,212.83,299.97,59.959,1553407204,"201051344000585","174011545737251",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21030,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407235,315338.00
03/24/2019 02:00,2,0.000,ALERT,213.29,300.57,60.006,1553407204,"201051344000853","174011545737251",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,1245685.9,1245685.9,12695,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407237,315339.00
03/24/2019 02:00,2,0.000,ALERT,212.83,300.27,59.990,1553407204,"201051344001145","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20946,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407239,315340.00
03/24/2019 02:00,2,0.000,ALERT,212.61,299.67,59.959,1553407204,"201051344000438","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1238430.6,1238430.6,20984,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407241,315341.00
03/24/2019 02:00,2,0.000,ALERT,212.16,299.97,59.996,1553407204,"201051344001135","174011545737251",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,1225466.1,1225466.1,20937,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407243,315342.00
03/24/2019 02:00,2,0.000,ALERT,212.83,300.87,59.990,1553407204,"201051344000983","174011545737251",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,1243899.1,1243899.1,12703,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407244,315343.00
03/24/2019 02:00,2,0.000,ALERT,212.38,299.37,59.969,1553407204,"201051344001203","174011545737251",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,1233116.4,1233116.4,20989,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407246,315344.00
03/24/2019 02:00,2,0.000,ALERT,212.61,300.27,60.054,1553407204,"201051344001230","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1230239.3,1230239.3,20801,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407248,315345.00
03/24/2019 02:00,2,0.000,ALERT,212.16,299.37,59.990,1553407204,"201051344000646","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20956,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407250,315346.00
03/24/2019 02:00,2,0.000,ALERT,212.83,300.27,59.996,1553407204,"201051344000867","174011545737251",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,1221351.5,1221351.5,44880,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407252,315347.00
03/24/2019 02:00,2,0.000,ALERT,213.29,300.27,59.996,1553407204,"201051344000633","174011545737251",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,1220121.4,1220121.4,44932,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407253,315348.00
03/24/2019 02:00,2,0.000,ALERT,212.16,299.67,59.985,1553407204,"201051344000955","174011545737251",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,1242855.2,1242855.2,20979,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407255,315349.00
03/24/2019 02:00,2,0.000,ALERT,212.83,300.27,60.001,1553407204,"201051344000648","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1233979.2,1233979.2,44437,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553407257,315350.00
03/24/2019 02:00,2,0.000,ALERT,213.06,300.87,59.996,1553407204,"201051344000645","174011545737251",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44399,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407259,315351.00
03/24/2019 02:00,2,0.000,ALERT,212.61,301.17,59.990,1553407204,"201051344000569","174011545737251",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,1254622.1,1254622.1,12618,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553407261,315352.00
03/24/2019 02:00,2,0.000,ALERT,212.83,300.27,60.001,1553407204,"179051228000119","174011545737251",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,42043.5,42043.5,12697,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553407263,315353.00
03/24/2019 02:15,2,0.000,ALERT,212.61,301.47,60.001,1553408104,"201051344000579","174011545737251",0.00,8.50,0,299.37,303.58,0.0,0.0,0.000,1254392.1,1254392.1,13069,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408106,315354.00
03/24/2019 02:15,2,0.000,ALERT,212.38,299.37,59.975,1553408104,"201051344001025","174011545737251",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,1236873.5,1236873.5,20993,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408108,315355.00
