ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 02:15,2,0.000,ALERT,212.83,300.27,60.006,1553408104,"201051344001093","174011545737251",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,1221021.6,1221021.6,21014,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408110,315356.00
03/24/2019 02:15,2,0.000,ALERT,212.38,300.57,60.012,1553408104,"201051344000458","174011545737251",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,1237741.5,1237741.5,12810,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408112,315357.00
03/24/2019 02:15,2,0.000,ALERT,212.83,300.57,59.959,1553408104,"201051344000890","174011545737251",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,1235545.4,1235545.4,20939,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408113,315358.00
03/24/2019 02:15,2,0.000,ALERT,212.61,300.87,59.996,1553408104,"201051344000988","174011545737251",0.00,8.00,0,296.66,302.68,0.0,0.0,0.000,958631.3,958631.3,13162,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553408115,315359.00
03/24/2019 02:15,2,0.000,ALERT,213.29,301.17,60.001,1553408104,"201051344000582","174011545737251",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408118,315360.00
03/24/2019 02:15,2,0.000,ALERT,212.61,301.17,60.001,1553408104,"201051344000868","174011545737251",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,1222808.4,1222808.4,44862,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408119,315361.00
03/24/2019 02:15,2,0.000,ALERT,213.29,301.47,60.022,1553408104,"201051344000576","174011545737251",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,1241027.4,1241027.4,16896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408121,315362.00
03/24/2019 02:15,2,0.000,ALERT,212.83,300.87,60.006,1553408104,"201051344001158","174011545737251",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,1218127.4,1218127.4,13117,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408123,315363.00
03/24/2019 02:15,2,0.000,ALERT,212.83,299.37,60.001,1553408104,"201051344000917","174011545737251",0.00,9.00,0,296.66,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20786,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553408125,315364.00
03/24/2019 02:15,2,0.000,ALERT,213.06,299.67,60.006,1553408104,"201051344000417","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,993632.5,993632.5,21010,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408127,315365.00
03/24/2019 02:15,2,0.000,ALERT,213.06,299.97,59.969,1553408104,"201051344000685","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1237472.9,1237472.9,20996,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408128,315366.00
03/24/2019 02:15,2,0.000,ALERT,212.83,299.37,60.006,1553408104,"201051344000651","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1230086.2,1230086.2,20978,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408130,315367.00
03/24/2019 02:15,2,0.000,ALERT,212.38,301.47,60.017,1553408104,"201051344000594","174011545737251",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44809,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553408132,315368.00
03/24/2019 02:15,2,0.000,ALERT,212.83,300.87,60.012,1553408104,"201051344000469","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1222346.3,1222346.3,13101,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408134,315369.00
03/24/2019 02:15,2,0.000,ALERT,212.83,300.27,59.996,1553408104,"201051344000585","174011545737251",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21032,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408136,315370.00
03/24/2019 02:15,2,0.000,ALERT,213.29,300.87,60.028,1553408104,"201051344000853","174011545737251",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,1245685.9,1245685.9,12697,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408138,315371.00
03/24/2019 02:15,2,0.000,ALERT,213.06,300.57,60.022,1553408104,"201051344001145","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20948,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408139,315372.00
03/24/2019 02:15,2,0.000,ALERT,212.83,300.27,60.028,1553408104,"201051344000438","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1238430.6,1238430.6,20986,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408141,315373.00
03/24/2019 02:15,2,0.000,ALERT,212.38,300.27,60.038,1553408104,"201051344001135","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1225466.1,1225466.1,20939,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408143,315374.00
03/24/2019 02:15,2,0.000,ALERT,212.61,300.87,60.022,1553408104,"201051344000983","174011545737251",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,1243899.1,1243899.1,12705,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553408145,315375.00
03/24/2019 02:15,2,0.000,ALERT,213.06,300.27,60.038,1553408104,"201051344001203","174011545737251",0.00,7.70,0,297.57,303.28,0.0,0.0,0.000,1233116.4,1233116.4,20991,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408147,315376.00
03/24/2019 02:15,2,0.000,ALERT,212.83,300.57,60.033,1553408104,"201051344001230","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1230239.3,1230239.3,20803,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408148,315377.00
03/24/2019 02:15,2,0.000,ALERT,212.38,299.97,60.028,1553408104,"201051344000646","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20958,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408150,315378.00
03/24/2019 02:15,2,0.000,ALERT,213.06,300.57,60.033,1553408104,"201051344000867","174011545737251",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,1221351.5,1221351.5,44882,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408152,315379.00
03/24/2019 02:15,2,0.000,ALERT,213.29,300.27,60.022,1553408104,"201051344000633","174011545737251",0.00,7.70,0,296.96,302.37,0.0,0.0,0.000,1220121.4,1220121.4,44934,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408154,315380.00
03/24/2019 02:15,2,0.000,ALERT,212.38,300.27,60.043,1553408104,"201051344000955","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1242855.2,1242855.2,20981,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553408156,315381.00
03/24/2019 02:15,2,0.000,ALERT,212.83,299.97,60.038,1553408104,"201051344000648","174011545737251",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,1233979.2,1233979.2,44439,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553408158,315382.00
03/24/2019 02:15,2,0.000,ALERT,213.06,300.57,60.033,1553408104,"201051344000645","174011545737251",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,1238636.3,1238636.3,44401,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553408159,315383.00
03/24/2019 02:15,2,0.000,ALERT,212.61,301.47,60.033,1553408104,"201051344000569","174011545737251",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,1254622.1,1254622.1,12620,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553408161,315384.00
03/24/2019 02:15,2,0.000,ALERT,213.06,300.57,60.033,1553408104,"179051228000119","174011545737251",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,42043.5,42043.5,12699,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553408163,315385.00
03/24/2019 02:30,2,0.000,ALERT,212.61,301.17,60.022,1553409004,"201051344000579","174011545737251",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,1254392.1,1254392.1,13071,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409006,315386.00
03/24/2019 02:30,2,0.000,ALERT,212.38,299.07,59.985,1553409004,"201051344001025","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1236873.5,1236873.5,20995,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409008,315387.00
03/24/2019 02:30,2,0.000,ALERT,212.61,299.67,60.033,1553409004,"201051344001093","174011545737251",0.00,8.50,0,298.17,301.47,0.0,0.0,0.000,1221021.6,1221021.6,21016,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409010,315388.00
03/24/2019 02:30,2,0.000,ALERT,212.38,300.57,60.028,1553409004,"201051344000458","174011545737251",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,1237741.5,1237741.5,12812,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409012,315389.00
03/24/2019 02:30,2,0.000,ALERT,212.61,300.27,60.028,1553409004,"201051344000890","174011545737251",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,1235545.4,1235545.4,20941,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409013,315390.00
03/24/2019 02:30,2,0.000,ALERT,212.38,300.27,60.028,1553409004,"201051344000988","174011545737251",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,958631.3,958631.3,13164,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409015,315391.00
03/24/2019 02:30,2,0.000,ALERT,213.06,300.57,60.054,1553409004,"201051344000582","174011545737251",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,1214954.1,1214954.1,20916,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409017,315392.00
03/24/2019 02:30,2,0.000,ALERT,212.61,301.17,60.022,1553409004,"201051344000868","174011545737251",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,1222808.4,1222808.4,44864,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409019,315393.00
03/24/2019 02:30,2,0.000,ALERT,213.06,300.87,60.028,1553409004,"201051344000576","174011545737251",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,1241027.4,1241027.4,16898,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409021,315394.00
03/24/2019 02:30,2,0.000,ALERT,212.83,300.27,60.028,1553409004,"201051344001158","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1218127.4,1218127.4,13119,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409023,315395.00
03/24/2019 02:30,2,0.000,ALERT,213.06,299.67,60.017,1553409004,"201051344000917","174011545737251",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1232962.0,1232962.0,20788,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409024,315396.00
03/24/2019 02:30,2,0.000,ALERT,212.83,299.37,60.017,1553409004,"201051344000417","174011545737251",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,993632.5,993632.5,21012,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409026,315397.00
03/24/2019 02:30,2,0.000,ALERT,213.06,299.97,60.028,1553409004,"201051344000685","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1237472.9,1237472.9,20998,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409028,315398.00
03/24/2019 02:30,2,0.000,ALERT,212.83,299.07,60.017,1553409004,"201051344000651","174011545737251",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,1230086.2,1230086.2,20980,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409030,315399.00
03/24/2019 02:30,2,0.000,ALERT,212.38,301.17,60.017,1553409004,"201051344000594","174011545737251",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,1243767.5,1243767.5,44811,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409032,315400.00
03/24/2019 02:30,2,0.000,ALERT,212.83,300.57,59.985,1553409004,"201051344000469","174011545737251",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,1222346.3,1222346.3,13103,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409033,315401.00
03/24/2019 02:30,2,0.000,ALERT,212.83,299.97,60.022,1553409004,"201051344000585","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1242970.3,1242970.3,21034,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409035,315402.00
03/24/2019 02:30,2,0.000,ALERT,213.29,300.57,60.022,1553409004,"201051344000853","174011545737251",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,1245685.9,1245685.9,12699,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409037,315403.00
03/24/2019 02:30,2,0.000,ALERT,213.06,299.97,60.022,1553409004,"201051344001145","174011545737251",0.00,7.70,0,298.77,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20950,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409039,315404.00
03/24/2019 02:30,2,0.000,ALERT,212.83,299.67,60.043,1553409004,"201051344000438","174011545737251",0.00,7.30,0,298.77,302.07,0.0,0.0,0.000,1238430.6,1238430.6,20988,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409041,315405.00
03/24/2019 02:30,2,0.000,ALERT,212.38,299.97,60.022,1553409004,"201051344001135","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1225466.1,1225466.1,20941,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409043,315406.00
03/24/2019 02:30,2,0.000,ALERT,212.61,300.57,60.022,1553409004,"201051344000983","174011545737251",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,1243899.1,1243899.1,12707,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409045,315407.00
03/24/2019 02:30,2,0.000,ALERT,212.83,299.37,60.028,1553409004,"201051344001203","174011545737251",0.00,7.30,0,298.17,303.58,0.0,0.0,0.000,1233116.4,1233116.4,20993,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409046,315408.00
03/24/2019 02:30,2,0.000,ALERT,212.83,300.27,60.022,1553409004,"201051344001230","174011545737251",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,1230239.3,1230239.3,20805,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409048,315409.00
03/24/2019 02:30,2,0.000,ALERT,212.38,299.67,60.006,1553409004,"201051344000646","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1223258.3,1223258.3,20960,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409050,315410.00
03/24/2019 02:30,2,0.000,ALERT,212.83,300.27,60.001,1553409004,"201051344000867","174011545737251",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,1221351.5,1221351.5,44884,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409052,315411.00
03/24/2019 02:30,2,0.000,ALERT,213.29,300.57,60.028,1553409004,"201051344000633","174011545737251",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,1220121.4,1220121.4,44936,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409054,315412.00
03/24/2019 02:30,2,0.000,ALERT,212.38,299.67,59.985,1553409004,"201051344000955","174011545737251",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,1242855.2,1242855.2,20983,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409055,315413.00
03/24/2019 02:30,2,0.000,ALERT,212.83,300.27,60.028,1553409004,"201051344000648","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1233979.2,1233979.2,44441,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409057,315414.00
03/24/2019 02:30,2,0.000,ALERT,213.06,300.87,60.022,1553409004,"201051344000645","174011545737251",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44403,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409059,315415.00
03/24/2019 02:30,2,0.000,ALERT,212.61,301.17,60.028,1553409004,"201051344000569","174011545737251",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,1254622.1,1254622.1,12622,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409061,315416.00
03/24/2019 02:30,2,0.000,ALERT,213.29,300.27,60.028,1553409004,"179051228000119","174011545737251",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,42043.5,42043.5,12701,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553409063,315417.00
03/24/2019 02:45,2,0.000,ALERT,212.38,300.87,60.017,1553409904,"201051344000579","174011545737251",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,1254392.1,1254392.1,13073,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409906,315418.00
03/24/2019 02:45,2,0.000,ALERT,212.61,299.07,59.969,1553409904,"201051344001025","174011545737251",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,1236873.5,1236873.5,20997,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409908,315419.00
03/24/2019 02:45,2,0.000,ALERT,212.83,299.97,60.017,1553409904,"201051344001093","174011545737251",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,1221021.6,1221021.6,21018,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409910,315420.00
03/24/2019 02:45,2,0.000,ALERT,212.16,300.27,60.059,1553409904,"201051344000458","174011545737251",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,1237741.5,1237741.5,12814,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409911,315421.00
03/24/2019 02:45,2,0.000,ALERT,212.61,299.97,59.990,1553409904,"201051344000890","174011545737251",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,1235545.4,1235545.4,20943,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409913,315422.00
03/24/2019 02:45,2,0.000,ALERT,212.16,300.27,60.022,1553409904,"201051344000988","174011545737251",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,958631.3,958631.3,13166,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409915,315423.00
03/24/2019 02:45,2,0.000,ALERT,213.06,300.27,60.022,1553409904,"201051344000582","174011545737251",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20918,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409917,315424.00
03/24/2019 02:45,2,0.000,ALERT,212.38,301.17,60.017,1553409904,"201051344000868","174011545737251",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,1222808.4,1222808.4,44866,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409919,315425.00
03/24/2019 02:45,2,0.000,ALERT,212.83,300.87,60.017,1553409904,"201051344000576","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1241027.4,1241027.4,16900,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409920,315426.00
03/24/2019 02:45,2,0.000,ALERT,212.38,299.97,60.017,1553409904,"201051344001158","174011545737251",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,1218127.4,1218127.4,13121,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409922,315427.00
03/24/2019 02:45,2,0.000,ALERT,212.83,299.07,60.028,1553409904,"201051344000917","174011545737251",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1232962.0,1232962.0,20790,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409924,315428.00
03/24/2019 02:45,2,0.000,ALERT,212.83,299.07,60.022,1553409904,"201051344000417","174011545737251",0.00,7.70,0,297.57,300.87,0.0,0.0,0.000,993632.5,993632.5,21014,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409926,315429.00
03/24/2019 02:45,2,0.000,ALERT,212.83,299.67,60.012,1553409904,"201051344000685","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1237472.9,1237472.9,21000,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409928,315430.00
03/24/2019 02:45,2,0.000,ALERT,212.83,298.77,60.059,1553409904,"201051344000651","174011545737251",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,1230086.2,1230086.2,20982,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409929,315431.00
03/24/2019 02:45,2,0.000,ALERT,211.93,300.57,60.028,1553409904,"201051344000594","174011545737251",0.00,7.70,0,298.17,302.68,0.0,0.0,0.000,1243767.5,1243767.5,44813,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409931,315432.00
03/24/2019 02:45,2,0.000,ALERT,212.38,300.27,60.028,1553409904,"201051344000469","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,1222346.3,1222346.3,13105,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409933,315433.00
03/24/2019 02:45,2,0.000,ALERT,212.83,299.97,60.033,1553409904,"201051344000585","174011545737251",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21036,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409935,315434.00
03/24/2019 02:45,2,0.000,ALERT,212.83,299.97,60.017,1553409904,"201051344000853","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1245685.9,1245685.9,12701,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409937,315435.00
03/24/2019 02:45,2,0.000,ALERT,213.06,299.97,59.990,1553409904,"201051344001145","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20952,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409939,315436.00
03/24/2019 02:45,2,0.000,ALERT,212.83,299.67,60.028,1553409904,"201051344000438","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1238430.6,1238430.6,20990,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409940,315437.00
03/24/2019 02:45,2,0.000,ALERT,212.38,299.67,60.006,1553409904,"201051344001135","174011545737251",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,1225466.1,1225466.1,20943,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409942,315438.00
03/24/2019 02:45,2,0.000,ALERT,212.38,300.57,60.033,1553409904,"201051344000983","174011545737251",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,1243899.1,1243899.1,12709,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409944,315439.00
03/24/2019 02:45,2,0.000,ALERT,212.61,299.07,60.033,1553409904,"201051344001203","174011545737251",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,1233116.4,1233116.4,20995,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409946,315440.00
03/24/2019 02:45,2,0.000,ALERT,212.61,299.97,60.033,1553409904,"201051344001230","174011545737251",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,1230239.3,1230239.3,20807,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409948,315441.00
03/24/2019 02:45,2,0.000,ALERT,212.38,299.67,60.038,1553409904,"201051344000646","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20962,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409950,315442.00
03/24/2019 02:45,2,0.000,ALERT,212.61,299.97,60.012,1553409904,"201051344000867","174011545737251",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,1221351.5,1221351.5,44886,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409951,315443.00
03/24/2019 02:45,2,0.000,ALERT,213.06,299.97,60.033,1553409904,"201051344000633","174011545737251",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,1220121.4,1220121.4,44938,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409953,315444.00
03/24/2019 02:45,2,0.000,ALERT,212.38,299.97,60.028,1553409904,"201051344000955","174011545737251",0.00,7.70,0,297.87,301.17,0.0,0.0,0.000,1242855.2,1242855.2,20985,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409955,315445.00
03/24/2019 02:45,2,0.000,ALERT,212.38,299.37,60.033,1553409904,"201051344000648","174011545737251",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,1233979.2,1233979.2,44443,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409957,315446.00
03/24/2019 02:45,2,0.000,ALERT,212.83,300.27,60.043,1553409904,"201051344000645","174011545737251",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44405,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553409959,315447.00
03/24/2019 02:45,2,0.000,ALERT,212.38,300.57,60.033,1553409904,"201051344000569","174011545737251",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,1254622.1,1254622.1,12624,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553409961,315448.00
03/24/2019 02:45,2,0.000,ALERT,212.61,299.67,60.038,1553409904,"179051228000119","174011545737251",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,42043.5,42043.5,12703,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553409962,315449.00
03/24/2019 03:00,2,0.000,ALERT,212.61,301.17,60.012,1553410804,"201051344000579","174011545737251",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,1254392.1,1254392.1,13075,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410806,315450.00
03/24/2019 03:00,2,0.000,ALERT,212.61,299.37,60.054,1553410804,"201051344001025","174011545737251",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,1236873.5,1236873.5,20999,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410808,315451.00
03/24/2019 03:00,2,0.000,ALERT,212.83,299.67,60.022,1553410804,"201051344001093","174011545737251",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,1221021.6,1221021.6,21020,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410810,315452.00
03/24/2019 03:00,2,0.000,ALERT,212.61,300.87,60.012,1553410804,"201051344000458","174011545737251",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,1237741.5,1237741.5,12816,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410812,315453.00
03/24/2019 03:00,2,0.000,ALERT,212.61,300.27,60.012,1553410804,"201051344000890","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1235545.4,1235545.4,20945,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553410814,315454.00
03/24/2019 03:00,2,0.000,ALERT,212.38,300.57,59.985,1553410804,"201051344000988","174011545737251",0.00,8.00,0,295.76,302.68,0.0,0.0,0.000,958631.3,958631.3,13168,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410815,315455.00
03/24/2019 03:00,2,0.000,ALERT,213.06,300.57,60.043,1553410804,"201051344000582","174011545737251",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20920,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553410817,315456.00
03/24/2019 03:00,2,0.000,ALERT,212.61,301.47,60.022,1553410804,"201051344000868","174011545737251",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,1222808.4,1222808.4,44868,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410819,315457.00
03/24/2019 03:00,2,0.000,ALERT,213.29,301.47,60.017,1553410804,"201051344000576","174011545737251",0.00,7.70,0,298.17,302.98,0.0,0.0,0.000,1241027.4,1241027.4,16902,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410821,315458.00
03/24/2019 03:00,2,0.000,ALERT,212.83,300.87,60.059,1553410804,"201051344001158","174011545737251",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,1218127.4,1218127.4,13123,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410823,315459.00
03/24/2019 03:00,2,0.000,ALERT,212.83,299.07,60.012,1553410804,"201051344000917","174011545737251",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20792,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410825,315460.00
03/24/2019 03:00,2,0.000,ALERT,212.83,299.37,60.049,1553410804,"201051344000417","174011545737251",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,993632.5,993632.5,21016,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410826,315461.00
03/24/2019 03:00,2,0.000,ALERT,213.06,299.97,60.022,1553410804,"201051344000685","174011545737251",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,1237472.9,1237472.9,21002,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410828,315462.00
03/24/2019 03:00,2,0.000,ALERT,212.83,299.07,60.022,1553410804,"201051344000651","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1230086.2,1230086.2,20984,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410830,315463.00
03/24/2019 03:00,2,0.000,ALERT,212.61,302.07,60.022,1553410804,"201051344000594","174011545737251",0.00,7.70,0,297.57,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44815,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410832,315464.00
03/24/2019 03:00,2,0.000,ALERT,212.83,301.17,60.028,1553410804,"201051344000469","174011545737251",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,1222346.3,1222346.3,13107,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553410834,315465.00
03/24/2019 03:00,2,0.000,ALERT,212.83,299.97,60.022,1553410804,"201051344000585","174011545737251",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21038,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410835,315466.00
03/24/2019 03:00,2,0.000,ALERT,213.51,301.17,60.038,1553410804,"201051344000853","174011545737251",0.00,7.70,0,297.87,302.98,0.0,0.0,0.000,1245685.9,1245685.9,12703,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410837,315467.00
03/24/2019 03:00,2,0.000,ALERT,213.06,300.27,60.017,1553410804,"201051344001145","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1245799.1,1245799.1,20954,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410839,315468.00
03/24/2019 03:00,2,0.000,ALERT,212.83,299.97,60.049,1553410804,"201051344000438","174011545737251",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,1238430.6,1238430.6,20992,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410841,315469.00
03/24/2019 03:00,2,0.000,ALERT,212.61,300.27,60.065,1553410804,"201051344001135","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1225466.1,1225466.1,20945,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410843,315470.00
03/24/2019 03:00,2,0.000,ALERT,212.83,301.17,60.017,1553410804,"201051344000983","174011545737251",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,1243899.1,1243899.1,12711,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410845,315471.00
03/24/2019 03:00,2,0.000,ALERT,212.83,299.67,60.049,1553410804,"201051344001203","174011545737251",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,1233116.4,1233116.4,20997,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553410846,315472.00
03/24/2019 03:00,2,0.000,ALERT,212.83,300.57,60.054,1553410804,"201051344001230","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,1230239.3,1230239.3,20809,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410848,315473.00
03/24/2019 03:00,2,0.000,ALERT,212.38,299.67,60.070,1553410804,"201051344000646","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20964,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410850,315474.00
03/24/2019 03:00,2,0.000,ALERT,213.06,300.87,60.022,1553410804,"201051344000867","174011545737251",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,1221351.5,1221351.5,44888,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410852,315475.00
03/24/2019 03:00,2,0.000,ALERT,213.51,300.87,60.028,1553410804,"201051344000633","174011545737251",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,1220121.4,1220121.4,44940,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553410854,315476.00
03/24/2019 03:00,2,0.000,ALERT,212.16,299.67,60.022,1553410804,"201051344000955","174011545737251",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,1242855.2,1242855.2,20987,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410855,315477.00
03/24/2019 03:00,2,0.000,ALERT,213.06,300.57,60.022,1553410804,"201051344000648","174011545737251",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,1233979.2,1233979.2,44445,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553410857,315478.00
03/24/2019 03:00,2,0.000,ALERT,213.06,300.87,60.017,1553410804,"201051344000645","174011545737251",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,1238636.3,1238636.3,44407,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410859,315479.00
03/24/2019 03:00,2,0.000,ALERT,212.83,301.77,60.033,1553410804,"201051344000569","174011545737251",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,1254622.1,1254622.1,12626,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553410861,315480.00
03/24/2019 03:00,2,0.000,ALERT,213.29,300.87,60.022,1553410804,"179051228000119","174011545737251",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,42043.5,42043.5,12705,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553410863,315481.00
03/24/2019 03:15,2,0.000,ALERT,212.61,301.77,60.022,1553411704,"201051344000579","174011545737251",0.00,8.00,0,288.25,303.88,0.0,0.0,0.000,1254392.1,1254392.1,13077,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411706,315482.00
03/24/2019 03:15,2,0.000,ALERT,212.38,299.37,60.028,1553411704,"201051344001025","174011545737251",0.00,7.00,0,286.14,302.07,0.0,0.0,0.000,1236873.5,1236873.5,21001,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411708,315483.00
03/24/2019 03:15,2,0.000,ALERT,212.61,299.67,60.017,1553411704,"201051344001093","174011545737251",0.00,8.50,0,286.14,301.17,0.0,0.0,0.000,1221021.6,1221021.6,21022,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411710,315484.00
03/24/2019 03:15,2,0.000,ALERT,212.61,301.17,60.022,1553411704,"201051344000458","174011545737251",0.00,9.00,0,287.35,303.88,0.0,0.0,0.000,1237741.5,1237741.5,12818,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411712,315485.00
03/24/2019 03:15,2,0.000,ALERT,212.38,300.27,60.022,1553411704,"201051344000890","174011545737251",0.00,8.00,0,287.05,302.37,0.0,0.0,0.000,1235545.4,1235545.4,20947,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411713,315486.00
03/24/2019 03:15,2,0.000,ALERT,212.61,300.87,60.012,1553411704,"201051344000988","174011545737251",0.00,8.00,0,284.94,302.98,0.0,0.0,0.000,958631.3,958631.3,13170,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411715,315487.00
03/24/2019 03:15,2,0.000,ALERT,213.06,300.57,60.006,1553411704,"201051344000582","174011545737251",0.00,7.30,0,287.05,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20922,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411717,315488.00
03/24/2019 03:15,2,0.000,ALERT,212.61,301.47,60.017,1553411704,"201051344000868","174011545737251",0.00,7.70,0,288.25,303.88,0.0,0.0,0.000,1222808.4,1222808.4,44870,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411719,315489.00
03/24/2019 03:15,2,0.000,ALERT,213.06,301.47,60.001,1553411704,"201051344000576","174011545737251",0.00,7.70,0,287.65,303.28,0.0,0.0,0.000,1241027.4,1241027.4,16904,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411721,315490.00
03/24/2019 03:15,2,0.000,ALERT,212.61,300.87,60.017,1553411704,"201051344001158","174011545737251",0.00,7.00,0,286.74,302.68,0.0,0.0,0.000,1218127.4,1218127.4,13125,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411723,315491.00
03/24/2019 03:15,2,0.000,ALERT,212.83,299.67,60.017,1553411704,"201051344000917","174011545737251",0.00,8.50,0,284.94,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20794,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411724,315492.00
03/24/2019 03:15,2,0.000,ALERT,212.61,299.37,60.006,1553411704,"201051344000417","174011545737251",0.00,7.70,0,285.84,300.87,0.0,0.0,0.000,993632.5,993632.5,21018,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411726,315493.00
03/24/2019 03:15,2,0.000,ALERT,212.83,299.67,60.012,1553411704,"201051344000685","174011545737251",0.00,7.70,0,286.14,301.47,0.0,0.0,0.000,1237472.9,1237472.9,21004,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411728,315494.00
03/24/2019 03:15,2,0.000,ALERT,212.61,298.77,59.985,1553411704,"201051344000651","174011545737251",0.00,7.00,0,285.84,301.17,0.0,0.0,0.000,1230086.2,1230086.2,20986,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411730,315495.00
03/24/2019 03:15,2,0.000,ALERT,212.38,301.47,60.012,1553411704,"201051344000594","174011545737251",0.00,7.70,0,287.05,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44817,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411732,315496.00
03/24/2019 03:15,2,0.000,ALERT,212.83,301.17,60.001,1553411704,"201051344000469","174011545737251",0.00,7.30,0,286.44,302.68,0.0,0.0,0.000,1222346.3,1222346.3,13109,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411733,315497.00
03/24/2019 03:15,2,0.000,ALERT,212.61,299.97,59.975,1553411704,"201051344000585","174011545737251",0.00,8.00,0,285.84,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21040,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411735,315498.00
03/24/2019 03:15,2,0.000,ALERT,213.29,301.17,60.006,1553411704,"201051344000853","174011545737251",0.00,7.70,0,287.35,303.28,0.0,0.0,0.000,1245685.9,1245685.9,12705,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411737,315499.00
03/24/2019 03:15,2,0.000,ALERT,212.83,299.97,59.996,1553411704,"201051344001145","174011545737251",0.00,7.30,0,287.05,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20956,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411739,315500.00
