ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 03:15,2,0.000,ALERT,212.61,299.67,59.964,1553411704,"201051344000438","174011545737251",0.00,7.30,0,286.74,302.07,0.0,0.0,0.000,1238430.6,1238430.6,20994,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411741,315501.00
03/24/2019 03:15,2,0.000,ALERT,212.38,299.97,59.980,1553411704,"201051344001135","174011545737251",0.00,7.70,0,286.74,302.37,0.0,0.0,0.000,1225466.1,1225466.1,20947,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411743,315502.00
03/24/2019 03:15,2,0.000,ALERT,212.61,301.17,59.996,1553411704,"201051344000983","174011545737251",0.00,8.00,0,287.65,303.58,0.0,0.0,0.000,1243899.1,1243899.1,12713,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411745,315503.00
03/24/2019 03:15,2,0.000,ALERT,212.83,299.97,59.959,1553411704,"201051344001203","174011545737251",0.00,7.30,0,286.44,303.28,0.0,0.0,0.000,1233116.4,1233116.4,20999,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411746,315504.00
03/24/2019 03:15,2,0.000,ALERT,212.61,300.27,60.033,1553411704,"201051344001230","174011545737251",0.00,7.70,0,286.44,301.77,0.0,0.0,0.000,1230239.3,1230239.3,20811,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553411748,315505.00
03/24/2019 03:15,2,0.000,ALERT,212.38,299.97,60.001,1553411704,"201051344000646","174011545737251",0.00,7.30,0,285.84,301.47,0.0,0.0,0.000,1223258.3,1223258.3,20966,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411750,315506.00
03/24/2019 03:15,2,0.000,ALERT,213.06,300.87,60.012,1553411704,"201051344000867","174011545737251",0.00,8.50,0,287.35,303.28,0.0,0.0,0.000,1221351.5,1221351.5,44890,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553411752,315507.00
03/24/2019 03:15,2,0.000,ALERT,213.51,300.87,60.006,1553411704,"201051344000633","174011545737251",0.00,7.30,0,285.54,302.68,0.0,0.0,0.000,1220121.4,1220121.4,44942,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411754,315508.00
03/24/2019 03:15,2,0.000,ALERT,212.38,299.97,60.012,1553411704,"201051344000955","174011545737251",0.00,8.00,0,286.14,301.47,0.0,0.0,0.000,1242855.2,1242855.2,20989,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411756,315509.00
03/24/2019 03:15,2,0.000,ALERT,212.83,300.57,60.017,1553411704,"201051344000648","174011545737251",0.00,7.00,0,286.74,302.98,0.0,0.0,0.000,1233979.2,1233979.2,44447,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411757,315510.00
03/24/2019 03:15,2,0.000,ALERT,213.06,300.87,60.012,1553411704,"201051344000645","174011545737251",0.00,8.00,0,287.35,302.98,0.0,0.0,0.000,1238636.3,1238636.3,44409,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411759,315511.00
03/24/2019 03:15,2,0.000,ALERT,212.61,301.77,59.975,1553411704,"201051344000569","174011545737251",0.00,8.00,0,287.95,303.88,0.0,0.0,0.000,1254622.1,1254622.1,12628,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553411761,315512.00
03/24/2019 03:15,2,0.000,ALERT,213.06,300.87,60.006,1553411704,"179051228000119","174011545737251",0.00,9.70,0,286.14,302.37,0.0,0.0,0.000,42043.5,42043.5,12707,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553411763,315513.00
03/24/2019 03:30,2,0.000,ALERT,213.06,302.07,60.006,1553412605,"201051344000579","174011545737251",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,1254392.1,1254392.1,13079,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553412607,315514.00
03/24/2019 03:30,2,0.000,ALERT,212.83,299.67,60.012,1553412605,"201051344001025","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1236873.5,1236873.5,21003,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553412609,315515.00
03/24/2019 03:30,2,0.000,ALERT,213.06,300.57,60.012,1553412605,"201051344001093","174011545737251",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,1221021.6,1221021.6,21024,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412611,315516.00
03/24/2019 03:30,2,0.000,ALERT,213.06,301.77,60.012,1553412605,"201051344000458","174011545737251",0.00,9.00,0,299.07,303.88,0.0,0.0,0.000,1237741.5,1237741.5,12820,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412613,315517.00
03/24/2019 03:30,2,0.000,ALERT,212.83,300.87,60.038,1553412605,"201051344000890","174011545737251",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,1235545.4,1235545.4,20949,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553412614,315518.00
03/24/2019 03:30,2,0.000,ALERT,212.83,301.17,60.017,1553412605,"201051344000988","174011545737251",0.00,8.00,0,296.36,302.68,0.0,0.0,0.000,958631.3,958631.3,13172,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412616,315519.00
03/24/2019 03:30,2,0.000,ALERT,213.29,301.17,60.065,1553412605,"201051344000582","174011545737251",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,1214954.1,1214954.1,20924,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553412618,315520.00
03/24/2019 03:30,2,0.000,ALERT,213.06,302.07,60.043,1553412605,"201051344000868","174011545737251",0.00,7.70,0,299.37,303.88,0.0,0.0,0.000,1222808.4,1222808.4,44872,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412620,315521.00
03/24/2019 03:30,2,0.000,ALERT,213.51,301.77,60.059,1553412605,"201051344000576","174011545737251",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,1241027.4,1241027.4,16906,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412622,315522.00
03/24/2019 03:30,2,0.000,ALERT,213.06,301.17,60.028,1553412605,"201051344001158","174011545737251",0.00,7.30,0,298.17,302.68,0.0,0.0,0.000,1218127.4,1218127.4,13127,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412623,315523.00
03/24/2019 03:30,2,0.000,ALERT,213.06,299.97,60.028,1553412605,"201051344000917","174011545737251",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1232962.0,1232962.0,20796,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412625,315524.00
03/24/2019 03:30,2,0.000,ALERT,213.29,300.27,60.033,1553412605,"201051344000417","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,993632.5,993632.5,21020,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412627,315525.00
03/24/2019 03:30,2,0.000,ALERT,213.29,300.27,60.033,1553412605,"201051344000685","174011545737251",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,1237472.9,1237472.9,21006,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412629,315526.00
03/24/2019 03:30,2,0.000,ALERT,213.06,299.67,60.028,1553412605,"201051344000651","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1230086.2,1230086.2,20988,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553412631,315527.00
03/24/2019 03:30,2,0.000,ALERT,212.61,301.77,60.022,1553412605,"201051344000594","174011545737251",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44819,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412632,315528.00
03/24/2019 03:30,2,0.000,ALERT,213.06,301.47,60.033,1553412605,"201051344000469","174011545737251",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,1222346.3,1222346.3,13111,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412635,315529.00
03/24/2019 03:30,2,0.000,ALERT,213.06,300.27,60.038,1553412605,"201051344000585","174011545737251",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,1242970.3,1242970.3,21042,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412637,315530.00
03/24/2019 03:30,2,0.000,ALERT,213.51,301.47,60.028,1553412605,"201051344000853","174011545737251",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,1245685.9,1245685.9,12707,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553412639,315531.00
03/24/2019 03:30,2,0.000,ALERT,213.06,300.27,60.022,1553412605,"201051344001145","174011545737251",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,1245799.1,1245799.1,20958,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412641,315532.00
03/24/2019 03:30,2,0.000,ALERT,213.06,300.27,60.033,1553412605,"201051344000438","174011545737251",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,1238430.6,1238430.6,20996,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412642,315533.00
03/24/2019 03:30,2,0.000,ALERT,212.61,300.27,60.028,1553412605,"201051344001135","174011545737251",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,1225466.1,1225466.1,20949,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412644,315534.00
03/24/2019 03:30,2,0.000,ALERT,213.06,302.07,60.028,1553412605,"201051344000983","174011545737251",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,1243899.1,1243899.1,12715,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412646,315535.00
03/24/2019 03:30,2,0.000,ALERT,213.06,300.27,60.033,1553412605,"201051344001203","174011545737251",0.00,7.30,0,298.17,303.28,0.0,0.0,0.000,1233116.4,1233116.4,21001,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553412648,315536.00
03/24/2019 03:30,2,0.000,ALERT,212.83,300.57,60.001,1553412605,"201051344001230","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1230239.3,1230239.3,20813,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412650,315537.00
03/24/2019 03:30,2,0.000,ALERT,212.61,299.97,60.028,1553412605,"201051344000646","174011545737251",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,1223258.3,1223258.3,20968,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553412652,315538.00
03/24/2019 03:30,2,0.000,ALERT,213.29,301.77,60.028,1553412605,"201051344000867","174011545737251",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,1221351.5,1221351.5,44892,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412653,315539.00
03/24/2019 03:30,2,0.000,ALERT,213.51,301.17,60.033,1553412605,"201051344000633","174011545737251",0.00,7.30,0,296.96,302.37,0.0,0.0,0.000,1220121.4,1220121.4,44944,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412655,315540.00
03/24/2019 03:30,2,0.000,ALERT,212.61,300.57,60.054,1553412605,"201051344000955","174011545737251",0.00,7.70,0,298.17,301.77,0.0,0.0,0.000,1242855.2,1242855.2,20991,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412657,315541.00
03/24/2019 03:30,2,0.000,ALERT,213.06,300.87,59.990,1553412605,"201051344000648","174011545737251",0.00,7.00,0,298.47,303.28,0.0,0.0,0.000,1233979.2,1233979.2,44449,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412659,315542.00
03/24/2019 03:30,2,0.000,ALERT,213.29,301.47,60.022,1553412605,"201051344000645","174011545737251",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,1238636.3,1238636.3,44411,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412661,315543.00
03/24/2019 03:30,2,0.000,ALERT,213.06,302.07,60.033,1553412605,"201051344000569","174011545737251",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,1254622.1,1254622.1,12630,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553412663,315544.00
03/24/2019 03:30,2,0.000,ALERT,213.29,300.87,60.043,1553412605,"179051228000119","174011545737251",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,42043.5,42043.5,12709,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553412665,315545.00
03/24/2019 03:45,2,0.000,ALERT,212.83,301.77,59.996,1553413504,"201051344000579","174011545737251",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,1254392.1,1254392.1,13081,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413506,315546.00
03/24/2019 03:45,2,0.000,ALERT,212.83,299.37,60.028,1553413504,"201051344001025","174011545737251",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,1236873.5,1236873.5,21005,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413508,315547.00
03/24/2019 03:45,2,0.000,ALERT,212.83,299.97,59.964,1553413504,"201051344001093","174011545737251",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,1221021.6,1221021.6,21026,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413510,315548.00
03/24/2019 03:45,2,0.000,ALERT,212.61,301.17,60.012,1553413504,"201051344000458","174011545737251",0.00,9.00,0,299.37,303.88,0.0,0.0,0.000,1237741.5,1237741.5,12822,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413511,315549.00
03/24/2019 03:45,2,0.000,ALERT,212.83,300.27,60.012,1553413504,"201051344000890","174011545737251",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,1235545.4,1235545.4,20951,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413513,315550.00
03/24/2019 03:45,2,0.000,ALERT,212.61,300.87,60.012,1553413504,"201051344000988","174011545737251",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,958631.3,958631.3,13174,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413515,315551.00
03/24/2019 03:45,2,0.000,ALERT,213.29,300.87,60.038,1553413504,"201051344000582","174011545737251",0.00,7.30,0,299.07,302.37,0.0,0.0,0.000,1214954.1,1214954.1,20926,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413517,315552.00
03/24/2019 03:45,2,0.000,ALERT,212.83,301.77,60.006,1553413504,"201051344000868","174011545737251",0.00,7.70,0,299.67,303.88,0.0,0.0,0.000,1222808.4,1222808.4,44874,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553413519,315553.00
03/24/2019 03:45,2,0.000,ALERT,213.06,301.47,60.006,1553413504,"201051344000576","174011545737251",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,1241027.4,1241027.4,16908,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553413521,315554.00
03/24/2019 03:45,2,0.000,ALERT,213.06,301.17,60.038,1553413504,"201051344001158","174011545737251",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,1218127.4,1218127.4,13129,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413523,315555.00
03/24/2019 03:45,2,0.000,ALERT,212.83,299.37,60.022,1553413504,"201051344000917","174011545737251",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,1232962.0,1232962.0,20798,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413524,315556.00
03/24/2019 03:45,2,0.000,ALERT,212.83,299.37,60.006,1553413504,"201051344000417","174011545737251",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,993632.5,993632.5,21022,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413526,315557.00
03/24/2019 03:45,2,0.000,ALERT,213.29,300.27,60.006,1553413504,"201051344000685","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1237472.9,1237472.9,21008,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413528,315558.00
03/24/2019 03:45,2,0.000,ALERT,212.83,299.07,60.049,1553413504,"201051344000651","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1230086.2,1230086.2,20990,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413530,315559.00
03/24/2019 03:45,2,0.000,ALERT,212.61,301.77,60.006,1553413504,"201051344000594","174011545737251",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,1243767.5,1243767.5,44821,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413532,315560.00
03/24/2019 03:45,2,0.000,ALERT,212.83,300.87,59.964,1553413504,"201051344000469","174011545737251",0.00,7.30,0,298.17,302.98,0.0,0.0,0.000,1222346.3,1222346.3,13113,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413533,315561.00
03/24/2019 03:45,2,0.000,ALERT,212.83,300.27,60.001,1553413504,"201051344000585","174011545737251",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,1242970.3,1242970.3,21044,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413535,315562.00
03/24/2019 03:45,2,0.000,ALERT,213.29,300.87,60.006,1553413504,"201051344000853","174011545737251",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,1245685.9,1245685.9,12709,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553413537,315563.00
03/24/2019 03:45,2,0.000,ALERT,213.06,300.57,59.964,1553413504,"201051344001145","174011545737251",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20960,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413539,315564.00
03/24/2019 03:45,2,0.000,ALERT,212.83,299.97,60.006,1553413504,"201051344000438","174011545737251",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,1238430.6,1238430.6,20998,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553413541,315565.00
03/24/2019 03:45,2,0.000,ALERT,212.61,300.27,60.006,1553413504,"201051344001135","174011545737251",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,1225466.1,1225466.1,20951,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413543,315566.00
03/24/2019 03:45,2,0.000,ALERT,212.83,301.17,60.001,1553413504,"201051344000983","174011545737251",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,1243899.1,1243899.1,12717,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413544,315567.00
03/24/2019 03:45,2,0.000,ALERT,212.83,299.67,60.001,1553413504,"201051344001203","174011545737251",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,1233116.4,1233116.4,21003,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553413546,315568.00
03/24/2019 03:45,2,0.000,ALERT,213.06,300.57,59.996,1553413504,"201051344001230","174011545737251",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,1230239.3,1230239.3,20815,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413548,315569.00
03/24/2019 03:45,2,0.000,ALERT,212.61,299.97,59.985,1553413504,"201051344000646","174011545737251",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,1223258.3,1223258.3,20970,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413550,315570.00
03/24/2019 03:45,2,0.000,ALERT,213.06,300.87,59.996,1553413504,"201051344000867","174011545737251",0.00,8.50,0,299.07,303.88,0.0,0.0,0.000,1221351.5,1221351.5,44894,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413552,315571.00
03/24/2019 03:45,2,0.000,ALERT,213.51,300.57,60.006,1553413504,"201051344000633","174011545737251",0.00,7.30,0,297.57,302.98,0.0,0.0,0.000,1220121.4,1220121.4,44946,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413554,315572.00
03/24/2019 03:45,2,0.000,ALERT,212.38,299.67,59.959,1553413504,"201051344000955","174011545737251",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,1242855.2,1242855.2,20993,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413555,315573.00
03/24/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1553413504,"201051344000648","174011545737251",0.00,7.00,0,298.77,303.28,0.0,0.0,0.000,1233979.2,1233979.2,44451,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413557,315574.00
03/24/2019 03:45,2,0.000,ALERT,213.29,300.87,60.006,1553413504,"201051344000645","174011545737251",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,1238636.3,1238636.3,44413,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553413559,315575.00
03/24/2019 03:45,2,0.000,ALERT,212.83,301.47,60.006,1553413504,"201051344000569","174011545737251",0.00,8.00,0,299.97,304.18,0.0,0.0,0.000,1254622.1,1254622.1,12632,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553413561,315576.00
03/24/2019 03:45,2,0.000,ALERT,213.06,300.57,59.990,1553413504,"179051228000119","174011545737251",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,42043.5,42043.5,12711,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553413563,315577.00
03/24/2019 04:00,2,0.000,ALERT,212.83,301.77,60.017,1553414404,"201051344000579","174011545737251",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,1254392.1,1254392.1,13083,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414406,315578.00
03/24/2019 04:00,2,0.000,ALERT,212.61,299.37,60.006,1553414404,"201051344001025","174011545737251",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,1236873.5,1236873.5,21007,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414408,315579.00
03/24/2019 04:00,2,0.000,ALERT,212.61,299.67,60.012,1553414404,"201051344001093","174011545737251",0.00,7.70,0,297.87,302.07,0.0,0.0,0.000,1221021.6,1221021.6,21028,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414410,315580.00
03/24/2019 04:00,2,0.000,ALERT,212.61,301.17,60.012,1553414404,"201051344000458","174011545737251",0.00,8.00,0,299.07,304.18,0.0,0.0,0.000,1237741.5,1237741.5,12824,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414412,315581.00
03/24/2019 04:00,2,0.000,ALERT,212.61,300.27,60.017,1553414404,"201051344000890","174011545737251",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,1235545.4,1235545.4,20953,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414414,315582.00
03/24/2019 04:00,2,0.000,ALERT,212.38,300.57,60.006,1553414404,"201051344000988","174011545737251",0.00,7.30,0,296.66,303.28,0.0,0.0,0.000,958631.3,958631.3,13176,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414415,315583.00
03/24/2019 04:00,2,0.000,ALERT,213.06,300.87,60.017,1553414404,"201051344000582","174011545737251",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,1214954.1,1214954.1,20928,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414417,315584.00
03/24/2019 04:00,2,0.000,ALERT,212.61,301.77,60.012,1553414404,"201051344000868","174011545737251",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,1222808.4,1222808.4,44876,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414419,315585.00
03/24/2019 04:00,2,0.000,ALERT,213.06,301.47,60.012,1553414404,"201051344000576","174011545737251",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,1241027.4,1241027.4,16910,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414421,315586.00
03/24/2019 04:00,2,0.000,ALERT,212.83,300.87,60.012,1553414404,"201051344001158","174011545737251",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,1218127.4,1218127.4,13131,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414423,315587.00
03/24/2019 04:00,2,0.000,ALERT,212.83,299.07,60.006,1553414404,"201051344000917","174011545737251",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,1232962.0,1232962.0,20800,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414425,315588.00
03/24/2019 04:00,2,0.000,ALERT,212.83,299.37,60.028,1553414404,"201051344000417","174011545737251",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,993632.5,993632.5,21024,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414426,315589.00
03/24/2019 04:00,2,0.000,ALERT,213.06,299.97,60.017,1553414404,"201051344000685","174011545737251",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,1237472.9,1237472.9,21010,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414428,315590.00
03/24/2019 04:00,2,0.000,ALERT,212.83,299.07,60.006,1553414404,"201051344000651","174011545737251",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,1230086.2,1230086.2,20992,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414430,315591.00
03/24/2019 04:00,2,0.000,ALERT,212.38,301.77,60.012,1553414404,"201051344000594","174011545737251",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,1243767.5,1243767.5,44823,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414432,315592.00
03/24/2019 04:00,2,0.000,ALERT,212.83,300.87,60.012,1553414404,"201051344000469","174011545737251",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,1222346.3,1222346.3,13115,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414434,315593.00
03/24/2019 04:00,2,0.000,ALERT,212.83,299.97,60.017,1553414404,"201051344000585","174011545737251",0.00,7.30,0,297.57,302.07,0.0,0.0,0.000,1242970.3,1242970.3,21046,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414436,315594.00
03/24/2019 04:00,2,0.000,ALERT,213.29,301.17,60.017,1553414404,"201051344000853","174011545737251",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,1245685.9,1245685.9,12711,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414438,315595.00
03/24/2019 04:00,2,0.000,ALERT,212.83,299.97,60.012,1553414404,"201051344001145","174011545737251",0.00,6.70,0,298.17,303.58,0.0,0.0,0.000,1245799.1,1245799.1,20962,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414440,315596.00
03/24/2019 04:00,2,0.000,ALERT,212.83,299.97,60.017,1553414404,"201051344000438","174011545737251",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,1238430.6,1238430.6,21000,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414441,315597.00
03/24/2019 04:00,2,0.000,ALERT,212.16,299.67,60.012,1553414404,"201051344001135","174011545737251",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,1225466.1,1225466.1,20953,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414443,315598.00
03/24/2019 04:00,2,0.000,ALERT,212.61,301.17,60.012,1553414404,"201051344000983","174011545737251",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,1243899.1,1243899.1,12719,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414445,315599.00
03/24/2019 04:00,2,0.000,ALERT,212.61,299.67,60.038,1553414404,"201051344001203","174011545737251",0.00,6.70,0,297.87,304.18,0.0,0.0,0.000,1233116.4,1233116.4,21005,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414447,315600.00
03/24/2019 04:00,2,0.000,ALERT,212.61,299.97,60.006,1553414404,"201051344001230","174011545737251",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,1230239.3,1230239.3,20817,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553414449,315601.00
03/24/2019 04:00,2,0.000,ALERT,212.38,299.67,60.012,1553414404,"201051344000646","174011545737251",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,1223258.3,1223258.3,20972,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414450,315602.00
03/24/2019 04:00,2,0.000,ALERT,213.06,300.87,60.012,1553414404,"201051344000867","174011545737251",0.00,7.70,0,297.87,303.88,0.0,0.0,0.000,1221351.5,1221351.5,44896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414452,315603.00
03/24/2019 04:00,2,0.000,ALERT,213.29,300.57,59.959,1553414404,"201051344000633","174011545737251",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,1220121.4,1220121.4,44948,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414454,315604.00
03/24/2019 04:00,2,0.000,ALERT,212.38,299.97,59.996,1553414404,"201051344000955","174011545737251",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,1242855.2,1242855.2,20995,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414456,315605.00
03/24/2019 04:00,2,0.000,ALERT,212.83,300.27,60.001,1553414404,"201051344000648","174011545737251",0.00,6.30,0,298.17,303.58,0.0,0.0,0.000,1233979.2,1233979.2,44453,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414458,315606.00
03/24/2019 04:00,2,0.000,ALERT,213.06,300.57,60.006,1553414404,"201051344000645","174011545737251",0.00,7.30,0,298.47,303.28,0.0,0.0,0.000,1238636.3,1238636.3,44415,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414460,315607.00
03/24/2019 04:00,2,0.000,ALERT,212.83,301.77,60.022,1553414404,"201051344000569","174011545737251",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,1254622.1,1254622.1,12634,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553414462,315608.00
03/24/2019 04:00,2,0.000,ALERT,213.06,300.87,60.006,1553414404,"179051228000119","174011545737251",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,42043.5,42043.5,12713,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553414464,315609.00
03/24/2019 04:15,2,0.000,ALERT,212.61,301.77,60.017,1553415304,"201051344000579","174011545737251",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,1254392.1,1254392.1,13085,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415306,315610.00
03/24/2019 04:15,2,0.000,ALERT,212.16,299.37,60.065,1553415304,"201051344001025","174011545737251",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,1236873.5,1236873.5,21009,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415308,315611.00
03/24/2019 04:15,2,0.000,ALERT,212.38,299.97,60.028,1553415304,"201051344001093","174011545737251",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,1221021.6,1221021.6,21030,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415309,315612.00
03/24/2019 04:15,2,0.000,ALERT,212.61,301.17,60.038,1553415304,"201051344000458","174011545737251",0.00,7.00,0,299.07,303.58,0.0,0.0,0.000,1237741.5,1237741.5,12826,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415311,315613.00
03/24/2019 04:15,2,0.000,ALERT,212.16,300.27,60.022,1553415304,"201051344000890","174011545737251",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,1235545.4,1235545.4,20955,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415313,315614.00
03/24/2019 04:15,2,0.000,ALERT,212.61,301.17,60.022,1553415304,"201051344000988","174011545737251",0.00,6.30,0,296.36,302.68,0.0,0.0,0.000,958631.3,958631.3,13178,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415315,315615.00
03/24/2019 04:15,2,0.000,ALERT,212.61,300.57,60.006,1553415304,"201051344000582","174011545737251",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,1214954.1,1214954.1,20930,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415317,315616.00
03/24/2019 04:15,2,0.000,ALERT,212.61,301.77,60.017,1553415304,"201051344000868","174011545737251",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,1222808.4,1222808.4,44878,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415318,315617.00
03/24/2019 04:15,2,0.000,ALERT,213.29,301.77,60.017,1553415304,"201051344000576","174011545737251",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,1241027.4,1241027.4,16912,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415320,315618.00
03/24/2019 04:15,2,0.000,ALERT,212.83,301.17,60.017,1553415304,"201051344001158","174011545737251",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,1218127.4,1218127.4,13133,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415322,315619.00
03/24/2019 04:15,2,0.000,ALERT,212.38,299.67,60.022,1553415304,"201051344000917","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1232962.0,1232962.0,20802,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415324,315620.00
03/24/2019 04:15,2,0.000,ALERT,212.38,299.37,60.017,1553415304,"201051344000417","174011545737251",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,993632.5,993632.5,21026,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415326,315621.00
03/24/2019 04:15,2,0.000,ALERT,212.61,299.97,60.017,1553415304,"201051344000685","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1237472.9,1237472.9,21012,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415328,315622.00
03/24/2019 04:15,2,0.000,ALERT,212.61,299.67,60.022,1553415304,"201051344000651","174011545737251",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,1230086.2,1230086.2,20994,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415330,315623.00
03/24/2019 04:15,2,0.000,ALERT,212.38,302.07,60.012,1553415304,"201051344000594","174011545737251",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44825,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415331,315624.00
03/24/2019 04:15,2,0.000,ALERT,212.83,301.47,60.022,1553415304,"201051344000469","174011545737251",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,1222346.3,1222346.3,13117,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415333,315625.00
03/24/2019 04:15,2,0.000,ALERT,212.61,300.27,60.022,1553415304,"201051344000585","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1242970.3,1242970.3,21048,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415335,315626.00
03/24/2019 04:15,2,0.000,ALERT,213.29,300.87,60.006,1553415304,"201051344000853","174011545737251",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,1245685.9,1245685.9,12713,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415337,315627.00
03/24/2019 04:15,2,0.000,ALERT,212.61,300.27,60.012,1553415304,"201051344001145","174011545737251",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,1245799.1,1245799.1,20964,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415339,315628.00
03/24/2019 04:15,2,0.000,ALERT,212.61,300.27,60.012,1553415304,"201051344000438","174011545737251",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,1238430.6,1238430.6,21002,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415340,315629.00
03/24/2019 04:15,2,0.000,ALERT,212.16,299.97,60.012,1553415304,"201051344001135","174011545737251",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,1225466.1,1225466.1,20955,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415342,315630.00
03/24/2019 04:15,2,0.000,ALERT,212.83,301.47,60.012,1553415304,"201051344000983","174011545737251",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,1243899.1,1243899.1,12721,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415344,315631.00
03/24/2019 04:15,2,0.000,ALERT,212.61,299.97,60.059,1553415304,"201051344001203","174011545737251",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,1233116.4,1233116.4,21007,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415346,315632.00
03/24/2019 04:15,2,0.000,ALERT,212.38,300.57,60.017,1553415304,"201051344001230","174011545737251",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,1230239.3,1230239.3,20819,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415348,315633.00
03/24/2019 04:15,2,0.000,ALERT,212.16,300.27,60.017,1553415304,"201051344000646","174011545737251",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,1223258.3,1223258.3,20974,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415349,315634.00
03/24/2019 04:15,2,0.000,ALERT,213.06,300.87,60.049,1553415304,"201051344000867","174011545737251",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,1221351.5,1221351.5,44898,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415351,315635.00
03/24/2019 04:15,2,0.000,ALERT,213.29,300.87,60.059,1553415304,"201051344000633","174011545737251",0.00,6.00,0,296.96,302.37,0.0,0.0,0.000,1220121.4,1220121.4,44950,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415353,315636.00
03/24/2019 04:15,2,0.000,ALERT,212.16,300.27,60.017,1553415304,"201051344000955","174011545737251",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,1242855.2,1242855.2,20997,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553415355,315637.00
03/24/2019 04:15,2,0.000,ALERT,212.83,300.57,60.012,1553415304,"201051344000648","174011545737251",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,1233979.2,1233979.2,44455,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415357,315638.00
03/24/2019 04:15,2,0.000,ALERT,213.29,301.17,60.017,1553415304,"201051344000645","174011545737251",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,1238636.3,1238636.3,44417,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415359,315639.00
03/24/2019 04:15,2,0.000,ALERT,212.61,301.47,60.017,1553415304,"201051344000569","174011545737251",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,1254622.1,1254622.1,12636,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553415361,315640.00
03/24/2019 04:15,2,0.000,ALERT,213.06,300.87,60.001,1553415304,"179051228000119","174011545737251",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,42043.5,42043.5,12715,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553415362,315641.00
03/24/2019 04:30,2,0.000,ALERT,213.06,302.37,60.006,1553416204,"201051344000579","174011545737251",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,1254392.1,1254392.1,13087,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416206,315642.00
03/24/2019 04:30,2,0.000,ALERT,212.61,299.67,60.001,1553416204,"201051344001025","174011545737251",0.00,5.00,0,297.57,302.68,0.0,0.0,0.000,1236873.5,1236873.5,21011,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416208,315643.00
03/24/2019 04:30,2,0.000,ALERT,212.61,300.27,59.996,1553416204,"201051344001093","174011545737251",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,1221021.6,1221021.6,21032,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416210,315644.00
03/24/2019 04:30,2,0.000,ALERT,212.83,302.07,60.001,1553416204,"201051344000458","174011545737251",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,1237741.5,1237741.5,12828,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416212,315645.00
