ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 04:30,2,0.000,ALERT,212.61,300.87,59.980,1553416204,"201051344000890","174011545737251",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,1235545.4,1235545.4,20957,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416214,315646.00
03/24/2019 04:30,2,0.000,ALERT,212.83,301.77,60.001,1553416204,"201051344000988","174011545737251",0.00,6.00,0,296.96,303.28,0.0,0.0,0.000,958631.3,958631.3,13180,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416215,315647.00
03/24/2019 04:30,2,0.000,ALERT,213.06,301.17,59.975,1553416204,"201051344000582","174011545737251",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,1214954.1,1214954.1,20932,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416217,315648.00
03/24/2019 04:30,2,0.000,ALERT,213.06,302.37,60.012,1553416204,"201051344000868","174011545737251",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,1222808.4,1222808.4,44880,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416219,315649.00
03/24/2019 04:30,2,0.000,ALERT,213.51,302.37,60.001,1553416204,"201051344000576","174011545737251",0.00,5.00,0,299.37,303.88,0.0,0.0,0.000,1241027.4,1241027.4,16914,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416221,315650.00
03/24/2019 04:30,2,0.000,ALERT,213.06,301.77,60.001,1553416204,"201051344001158","174011545737251",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,1218127.4,1218127.4,13135,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416223,315651.00
03/24/2019 04:30,2,0.000,ALERT,212.83,299.67,59.990,1553416204,"201051344000917","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1232962.0,1232962.0,20804,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416225,315652.00
03/24/2019 04:30,2,0.000,ALERT,212.83,299.97,60.001,1553416204,"201051344000417","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,993632.5,993632.5,21028,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416226,315653.00
03/24/2019 04:30,2,0.000,ALERT,213.06,300.27,59.959,1553416204,"201051344000685","174011545737251",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,1237472.9,1237472.9,21014,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416228,315654.00
03/24/2019 04:30,2,0.000,ALERT,212.83,299.37,59.985,1553416204,"201051344000651","174011545737251",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,1230086.2,1230086.2,20996,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416230,315655.00
03/24/2019 04:30,2,0.000,ALERT,212.83,302.68,60.043,1553416204,"201051344000594","174011545737251",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,1243767.5,1243767.5,44827,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416232,315656.00
03/24/2019 04:30,2,0.000,ALERT,213.06,301.77,60.001,1553416204,"201051344000469","174011545737251",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,1222346.3,1222346.3,13119,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416234,315657.00
03/24/2019 04:30,2,0.000,ALERT,212.83,300.57,60.012,1553416204,"201051344000585","174011545737251",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,1242970.3,1242970.3,21050,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416236,315658.00
03/24/2019 04:30,2,0.000,ALERT,213.51,301.47,60.001,1553416204,"201051344000853","174011545737251",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,1245685.9,1245685.9,12715,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416238,315659.00
03/24/2019 04:30,2,0.000,ALERT,213.06,300.57,59.996,1553416204,"201051344001145","174011545737251",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,1245799.1,1245799.1,20966,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416239,315660.00
03/24/2019 04:30,2,0.000,ALERT,212.83,300.27,60.012,1553416204,"201051344000438","174011545737251",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,1238430.6,1238430.6,21004,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416241,315661.00
03/24/2019 04:30,2,0.000,ALERT,212.38,300.27,60.012,1553416204,"201051344001135","174011545737251",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,1225466.1,1225466.1,20957,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416243,315662.00
03/24/2019 04:30,2,0.000,ALERT,212.83,302.07,59.975,1553416204,"201051344000983","174011545737251",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,1243899.1,1243899.1,12723,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416245,315663.00
03/24/2019 04:30,2,0.000,ALERT,212.83,300.27,60.012,1553416204,"201051344001203","174011545737251",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,1233116.4,1233116.4,21009,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416247,315664.00
03/24/2019 04:30,2,0.000,ALERT,212.61,300.57,59.980,1553416204,"201051344001230","174011545737251",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,1230239.3,1230239.3,20821,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416249,315665.00
03/24/2019 04:30,2,0.000,ALERT,212.38,300.27,59.996,1553416204,"201051344000646","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1223258.3,1223258.3,20976,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416250,315666.00
03/24/2019 04:30,2,0.000,ALERT,213.29,301.47,60.022,1553416204,"201051344000867","174011545737251",0.00,6.30,0,298.47,303.88,0.0,0.0,0.000,1221351.5,1221351.5,44900,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416252,315667.00
03/24/2019 04:30,2,0.000,ALERT,213.51,301.47,60.017,1553416204,"201051344000633","174011545737251",0.00,5.50,0,296.96,302.98,0.0,0.0,0.000,1220121.4,1220121.4,44952,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416254,315668.00
03/24/2019 04:30,2,0.000,ALERT,212.38,300.57,60.017,1553416204,"201051344000955","174011545737251",0.00,5.50,0,298.47,301.77,0.0,0.0,0.000,1242855.2,1242855.2,20999,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416256,315669.00
03/24/2019 04:30,2,0.000,ALERT,213.06,301.17,60.017,1553416204,"201051344000648","174011545737251",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,1233979.2,1233979.2,44457,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553416258,315670.00
03/24/2019 04:30,2,0.000,ALERT,213.51,301.77,60.012,1553416204,"201051344000645","174011545737251",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,1238636.3,1238636.3,44419,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416260,315671.00
03/24/2019 04:30,2,0.000,ALERT,213.06,302.68,60.017,1553416204,"201051344000569","174011545737251",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,1254622.1,1254622.1,12638,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553416261,315672.00
03/24/2019 04:30,2,0.000,ALERT,213.29,301.47,60.012,1553416204,"179051228000119","174011545737251",0.00,7.00,0,297.57,302.98,0.0,0.0,0.000,42043.5,42043.5,12717,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553416263,315673.00
03/24/2019 04:45,2,0.000,ALERT,212.61,301.77,60.022,1553417104,"201051344000579","174011545737251",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,1254392.1,1254392.1,13089,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417107,315674.00
03/24/2019 04:45,2,0.000,ALERT,212.38,299.37,60.028,1553417104,"201051344001025","174011545737251",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,1236873.5,1236873.5,21013,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417109,315675.00
03/24/2019 04:45,2,0.000,ALERT,212.61,299.97,60.033,1553417104,"201051344001093","174011545737251",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,1221021.6,1221021.6,21034,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417111,315676.00
03/24/2019 04:45,2,0.000,ALERT,212.38,301.17,60.012,1553417104,"201051344000458","174011545737251",0.00,6.30,0,299.67,304.48,0.0,0.0,0.000,1237741.5,1237741.5,12830,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417112,315677.00
03/24/2019 04:45,2,0.000,ALERT,212.38,300.27,60.028,1553417104,"201051344000890","174011545737251",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,1235545.4,1235545.4,20959,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553417114,315678.00
03/24/2019 04:45,2,0.000,ALERT,212.38,301.17,60.028,1553417104,"201051344000988","174011545737251",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,958631.3,958631.3,13182,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417116,315679.00
03/24/2019 04:45,2,0.000,ALERT,212.83,300.87,60.017,1553417104,"201051344000582","174011545737251",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,1214954.1,1214954.1,20934,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417118,315680.00
03/24/2019 04:45,2,0.000,ALERT,212.38,301.47,59.996,1553417104,"201051344000868","174011545737251",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,1222808.4,1222808.4,44882,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553417120,315681.00
03/24/2019 04:45,2,0.000,ALERT,213.06,301.47,60.017,1553417104,"201051344000576","174011545737251",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,1241027.4,1241027.4,16916,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417122,315682.00
03/24/2019 04:45,2,0.000,ALERT,212.61,300.87,60.022,1553417104,"201051344001158","174011545737251",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,1218127.4,1218127.4,13137,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417123,315683.00
03/24/2019 04:45,2,0.000,ALERT,212.83,299.67,60.017,1553417104,"201051344000917","174011545737251",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,1232962.0,1232962.0,20806,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417125,315684.00
03/24/2019 04:45,2,0.000,ALERT,212.61,299.37,60.028,1553417104,"201051344000417","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,993632.5,993632.5,21030,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417127,315685.00
03/24/2019 04:45,2,0.000,ALERT,212.83,299.67,60.012,1553417104,"201051344000685","174011545737251",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,1237472.9,1237472.9,21016,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417129,315686.00
03/24/2019 04:45,2,0.000,ALERT,212.61,299.37,60.028,1553417104,"201051344000651","174011545737251",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,1230086.2,1230086.2,20998,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417131,315687.00
03/24/2019 04:45,2,0.000,ALERT,212.16,301.47,60.001,1553417104,"201051344000594","174011545737251",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,1243767.5,1243767.5,44829,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553417132,315688.00
03/24/2019 04:45,2,0.000,ALERT,212.61,300.87,60.022,1553417104,"201051344000469","174011545737251",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,1222346.3,1222346.3,13121,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417134,315689.00
03/24/2019 04:45,2,0.000,ALERT,212.83,300.27,60.028,1553417104,"201051344000585","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1242970.3,1242970.3,21052,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417136,315690.00
03/24/2019 04:45,2,0.000,ALERT,212.83,300.57,60.022,1553417104,"201051344000853","174011545737251",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,1245685.9,1245685.9,12717,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417138,315691.00
03/24/2019 04:45,2,0.000,ALERT,212.83,300.27,60.022,1553417104,"201051344001145","174011545737251",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,1245799.1,1245799.1,20968,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417140,315692.00
03/24/2019 04:45,2,0.000,ALERT,212.61,299.97,60.028,1553417104,"201051344000438","174011545737251",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,1238430.6,1238430.6,21006,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553417142,315693.00
03/24/2019 04:45,2,0.000,ALERT,212.16,299.97,60.028,1553417104,"201051344001135","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,1225466.1,1225466.1,20959,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417143,315694.00
03/24/2019 04:45,2,0.000,ALERT,212.61,301.47,60.033,1553417104,"201051344000983","174011545737251",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,1243899.1,1243899.1,12725,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553417145,315695.00
03/24/2019 04:45,2,0.000,ALERT,212.61,299.67,60.022,1553417104,"201051344001203","174011545737251",0.00,4.50,0,298.17,303.58,0.0,0.0,0.000,1233116.4,1233116.4,21011,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417147,315696.00
03/24/2019 04:45,2,0.000,ALERT,212.38,300.27,60.022,1553417104,"201051344001230","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,1230239.3,1230239.3,20823,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417149,315697.00
03/24/2019 04:45,2,0.000,ALERT,212.16,300.27,60.022,1553417104,"201051344000646","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1223258.3,1223258.3,20978,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417151,315698.00
03/24/2019 04:45,2,0.000,ALERT,212.83,301.17,60.033,1553417104,"201051344000867","174011545737251",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,1221351.5,1221351.5,44902,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417153,315699.00
03/24/2019 04:45,2,0.000,ALERT,213.06,301.17,60.033,1553417104,"201051344000633","174011545737251",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,1220121.4,1220121.4,44954,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553417155,315700.00
03/24/2019 04:45,2,0.000,ALERT,212.16,299.97,60.059,1553417104,"201051344000955","174011545737251",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,1242855.2,1242855.2,21001,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417156,315701.00
03/24/2019 04:45,2,0.000,ALERT,212.61,300.87,60.022,1553417104,"201051344000648","174011545737251",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,1233979.2,1233979.2,44459,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553417158,315702.00
03/24/2019 04:45,2,0.000,ALERT,212.83,301.77,60.028,1553417104,"201051344000645","174011545737251",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,1238636.3,1238636.3,44421,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417160,315703.00
03/24/2019 04:45,2,0.000,ALERT,212.38,302.37,60.022,1553417104,"201051344000569","174011545737251",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,1254622.1,1254622.1,12640,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553417162,315704.00
03/24/2019 04:45,2,0.000,ALERT,212.83,301.47,60.028,1553417104,"179051228000119","174011545737251",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,42043.5,42043.5,12719,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553417164,315705.00
03/24/2019 05:00,2,0.000,ALERT,212.83,301.77,59.980,1553418004,"201051344000579","174011545737251",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,1254392.1,1254392.1,13091,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418006,315706.00
03/24/2019 05:00,2,0.000,ALERT,212.61,299.37,60.012,1553418004,"201051344001025","174011545737251",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,1236873.5,1236873.5,21015,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418008,315707.00
03/24/2019 05:00,2,0.000,ALERT,212.61,299.97,60.006,1553418004,"201051344001093","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,1221021.6,1221021.6,21036,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418009,315708.00
03/24/2019 05:00,2,0.000,ALERT,212.61,301.17,60.017,1553418004,"201051344000458","174011545737251",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,1237741.5,1237741.5,12832,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418011,315709.00
03/24/2019 05:00,2,0.000,ALERT,212.61,300.57,60.017,1553418004,"201051344000890","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1235545.4,1235545.4,20961,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418013,315710.00
03/24/2019 05:00,2,0.000,ALERT,212.61,301.17,59.980,1553418004,"201051344000988","174011545737251",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,958631.3,958631.3,13184,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418015,315711.00
03/24/2019 05:00,2,0.000,ALERT,213.06,300.57,60.006,1553418004,"201051344000582","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1214954.1,1214954.1,20936,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418017,315712.00
03/24/2019 05:00,2,0.000,ALERT,212.83,302.07,60.012,1553418004,"201051344000868","174011545737251",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,1222808.4,1222808.4,44884,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418018,315713.00
03/24/2019 05:00,2,0.000,ALERT,213.29,302.07,60.028,1553418004,"201051344000576","174011545737251",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,1241027.4,1241027.4,16918,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418020,315714.00
03/24/2019 05:00,2,0.000,ALERT,212.83,301.17,60.006,1553418004,"201051344001158","174011545737251",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,1218127.4,1218127.4,13139,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418022,315715.00
03/24/2019 05:00,2,0.000,ALERT,212.61,299.37,60.006,1553418004,"201051344000917","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20808,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418024,315716.00
03/24/2019 05:00,2,0.000,ALERT,212.83,299.37,59.996,1553418004,"201051344000417","174011545737251",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,993632.5,993632.5,21032,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418026,315717.00
03/24/2019 05:00,2,0.000,ALERT,212.83,299.97,59.996,1553418004,"201051344000685","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1237472.9,1237472.9,21018,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418028,315718.00
03/24/2019 05:00,2,0.000,ALERT,212.83,299.37,60.006,1553418004,"201051344000651","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1230086.2,1230086.2,21000,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418029,315719.00
03/24/2019 05:00,2,0.000,ALERT,212.38,301.77,60.012,1553418004,"201051344000594","174011545737251",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,1243767.5,1243767.5,44831,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418031,315720.00
03/24/2019 05:00,2,0.000,ALERT,212.83,301.47,60.012,1553418004,"201051344000469","174011545737251",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,1222346.3,1222346.3,13123,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418033,315721.00
03/24/2019 05:00,2,0.000,ALERT,212.83,300.27,60.012,1553418004,"201051344000585","174011545737251",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,1242970.3,1242970.3,21054,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418035,315722.00
03/24/2019 05:00,2,0.000,ALERT,213.29,301.47,60.038,1553418004,"201051344000853","174011545737251",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,1245685.9,1245685.9,12719,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418037,315723.00
03/24/2019 05:00,2,0.000,ALERT,213.06,300.57,59.990,1553418004,"201051344001145","174011545737251",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20970,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418038,315724.00
03/24/2019 05:00,2,0.000,ALERT,212.83,299.97,60.001,1553418004,"201051344000438","174011545737251",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,1238430.6,1238430.6,21008,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418040,315725.00
03/24/2019 05:00,2,0.000,ALERT,212.38,300.27,60.001,1553418004,"201051344001135","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1225466.1,1225466.1,20961,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418042,315726.00
03/24/2019 05:00,2,0.000,ALERT,212.83,301.77,59.996,1553418004,"201051344000983","174011545737251",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,1243899.1,1243899.1,12727,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418044,315727.00
03/24/2019 05:00,2,0.000,ALERT,212.61,299.67,59.996,1553418004,"201051344001203","174011545737251",0.00,4.00,0,298.17,303.58,0.0,0.0,0.000,1233116.4,1233116.4,21013,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418046,315728.00
03/24/2019 05:00,2,0.000,ALERT,212.83,300.57,59.996,1553418004,"201051344001230","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1230239.3,1230239.3,20825,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418048,315729.00
03/24/2019 05:00,2,0.000,ALERT,212.38,300.27,59.996,1553418004,"201051344000646","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1223258.3,1223258.3,20980,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418050,315730.00
03/24/2019 05:00,2,0.000,ALERT,213.06,301.17,60.033,1553418004,"201051344000867","174011545737251",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,1221351.5,1221351.5,44904,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418052,315731.00
03/24/2019 05:00,2,0.000,ALERT,213.51,301.17,59.990,1553418004,"201051344000633","174011545737251",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,1220121.4,1220121.4,44956,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418053,315732.00
03/24/2019 05:00,2,0.000,ALERT,212.16,299.97,59.953,1553418004,"201051344000955","174011545737251",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,1242855.2,1242855.2,21003,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418055,315733.00
03/24/2019 05:00,2,0.000,ALERT,213.06,300.87,59.990,1553418004,"201051344000648","174011545737251",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,1233979.2,1233979.2,44461,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418057,315734.00
03/24/2019 05:00,2,0.000,ALERT,213.29,301.47,59.985,1553418004,"201051344000645","174011545737251",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,1238636.3,1238636.3,44423,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418059,315735.00
03/24/2019 05:00,2,0.000,ALERT,212.83,302.37,60.012,1553418004,"201051344000569","174011545737251",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,1254622.1,1254622.1,12642,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418061,315736.00
03/24/2019 05:00,2,0.000,ALERT,213.29,301.17,59.985,1553418004,"179051228000119","174011545737251",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,42043.5,42043.5,12721,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553418063,315737.00
03/24/2019 05:15,2,0.000,ALERT,212.61,301.77,60.022,1553418904,"201051344000579","174011545737251",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,1254392.1,1254392.1,13093,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418906,315738.00
03/24/2019 05:15,2,0.000,ALERT,212.38,299.37,60.028,1553418904,"201051344001025","174011545737251",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,1236873.5,1236873.5,21017,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418908,315739.00
03/24/2019 05:15,2,0.000,ALERT,212.61,300.27,60.049,1553418904,"201051344001093","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1221021.6,1221021.6,21038,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418909,315740.00
03/24/2019 05:15,2,0.000,ALERT,212.61,301.17,60.038,1553418904,"201051344000458","174011545737251",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,1237741.5,1237741.5,12834,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418911,315741.00
03/24/2019 05:15,2,0.000,ALERT,212.38,300.27,60.028,1553418904,"201051344000890","174011545737251",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,1235545.4,1235545.4,20963,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418913,315742.00
03/24/2019 05:15,2,0.000,ALERT,212.61,301.17,60.022,1553418904,"201051344000988","174011545737251",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,958631.3,958631.3,13186,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418915,315743.00
03/24/2019 05:15,2,0.000,ALERT,213.06,300.87,59.990,1553418904,"201051344000582","174011545737251",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,1214954.1,1214954.1,20938,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418917,315744.00
03/24/2019 05:15,2,0.000,ALERT,212.61,301.77,60.043,1553418904,"201051344000868","174011545737251",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,1222808.4,1222808.4,44886,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418919,315745.00
03/24/2019 05:15,2,0.000,ALERT,213.29,301.77,60.043,1553418904,"201051344000576","174011545737251",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,1241027.4,1241027.4,16920,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418920,315746.00
03/24/2019 05:15,2,0.000,ALERT,212.83,301.17,59.996,1553418904,"201051344001158","174011545737251",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,1218127.4,1218127.4,13141,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418922,315747.00
03/24/2019 05:15,2,0.000,ALERT,212.83,299.37,59.996,1553418904,"201051344000917","174011545737251",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,1232962.0,1232962.0,20810,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418924,315748.00
03/24/2019 05:15,2,0.000,ALERT,212.83,299.37,60.012,1553418904,"201051344000417","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,993632.5,993632.5,21034,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418926,315749.00
03/24/2019 05:15,2,0.000,ALERT,213.06,300.27,60.038,1553418904,"201051344000685","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1237472.9,1237472.9,21020,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418928,315750.00
03/24/2019 05:15,2,0.000,ALERT,212.83,299.07,60.006,1553418904,"201051344000651","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1230086.2,1230086.2,21002,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418929,315751.00
03/24/2019 05:15,2,0.000,ALERT,212.38,301.47,60.022,1553418904,"201051344000594","174011545737251",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,1243767.5,1243767.5,44833,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418931,315752.00
03/24/2019 05:15,2,0.000,ALERT,212.83,301.17,60.028,1553418904,"201051344000469","174011545737251",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,1222346.3,1222346.3,13125,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418933,315753.00
03/24/2019 05:15,2,0.000,ALERT,212.83,300.27,60.017,1553418904,"201051344000585","174011545737251",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,1242970.3,1242970.3,21056,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418935,315754.00
03/24/2019 05:15,2,0.000,ALERT,213.29,300.87,60.028,1553418904,"201051344000853","174011545737251",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,1245685.9,1245685.9,12721,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418937,315755.00
03/24/2019 05:15,2,0.000,ALERT,212.83,300.27,60.017,1553418904,"201051344001145","174011545737251",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,1245799.1,1245799.1,20972,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418939,315756.00
03/24/2019 05:15,2,0.000,ALERT,212.61,299.97,60.012,1553418904,"201051344000438","174011545737251",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,1238430.6,1238430.6,21010,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418940,315757.00
03/24/2019 05:15,2,0.000,ALERT,212.38,299.97,60.033,1553418904,"201051344001135","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1225466.1,1225466.1,20963,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418942,315758.00
03/24/2019 05:15,2,0.000,ALERT,212.83,301.17,60.043,1553418904,"201051344000983","174011545737251",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,1243899.1,1243899.1,12729,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418944,315759.00
03/24/2019 05:15,2,0.000,ALERT,212.61,299.37,60.006,1553418904,"201051344001203","174011545737251",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,1233116.4,1233116.4,21015,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418946,315760.00
03/24/2019 05:15,2,0.000,ALERT,212.61,300.27,60.006,1553418904,"201051344001230","174011545737251",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,1230239.3,1230239.3,20827,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418948,315761.00
03/24/2019 05:15,2,0.000,ALERT,212.16,299.67,60.017,1553418904,"201051344000646","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1223258.3,1223258.3,20982,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418950,315762.00
03/24/2019 05:15,2,0.000,ALERT,213.06,300.87,59.990,1553418904,"201051344000867","174011545737251",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,1221351.5,1221351.5,44906,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418952,315763.00
03/24/2019 05:15,2,0.000,ALERT,213.51,300.87,60.001,1553418904,"201051344000633","174011545737251",0.00,3.70,0,297.26,302.98,0.0,0.0,0.000,1220121.4,1220121.4,44958,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418954,315764.00
03/24/2019 05:15,2,0.000,ALERT,212.38,299.97,60.001,1553418904,"201051344000955","174011545737251",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,1242855.2,1242855.2,21005,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553418956,315765.00
03/24/2019 05:15,2,0.000,ALERT,212.83,300.27,60.001,1553418904,"201051344000648","174011545737251",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,1233979.2,1233979.2,44463,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418957,315766.00
03/24/2019 05:15,2,0.000,ALERT,213.06,300.87,59.996,1553418904,"201051344000645","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,1238636.3,1238636.3,44425,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418959,315767.00
03/24/2019 05:15,2,0.000,ALERT,212.61,301.77,60.001,1553418904,"201051344000569","174011545737251",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,1254622.1,1254622.1,12644,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553418961,315768.00
03/24/2019 05:15,2,0.000,ALERT,213.06,300.57,60.006,1553418904,"179051228000119","174011545737251",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,42043.5,42043.5,12723,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553418963,315769.00
03/24/2019 05:30,2,0.000,ALERT,212.83,302.37,60.054,1553419804,"201051344000579","174011545737251",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,1254392.1,1254392.1,13095,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419807,315770.00
03/24/2019 05:30,2,0.000,ALERT,212.16,299.07,60.017,1553419804,"201051344001025","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1236873.5,1236873.5,21019,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419809,315771.00
03/24/2019 05:30,2,0.000,ALERT,212.38,299.67,60.017,1553419804,"201051344001093","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1221021.6,1221021.6,21040,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419810,315772.00
03/24/2019 05:30,2,0.000,ALERT,212.61,301.47,60.022,1553419804,"201051344000458","174011545737251",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,1237741.5,1237741.5,12836,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419812,315773.00
03/24/2019 05:30,2,0.000,ALERT,212.16,300.27,60.028,1553419804,"201051344000890","174011545737251",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,1235545.4,1235545.4,20965,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419814,315774.00
03/24/2019 05:30,2,0.000,ALERT,212.61,301.47,59.975,1553419804,"201051344000988","174011545737251",0.00,3.70,0,296.66,302.68,0.0,0.0,0.000,958631.3,958631.3,13188,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419816,315775.00
03/24/2019 05:30,2,0.000,ALERT,212.83,300.57,60.022,1553419804,"201051344000582","174011545737251",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20940,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419818,315776.00
03/24/2019 05:30,2,0.000,ALERT,212.61,302.07,60.022,1553419804,"201051344000868","174011545737251",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,1222808.4,1222808.4,44888,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419820,315777.00
03/24/2019 05:30,2,0.000,ALERT,213.29,302.07,60.038,1553419804,"201051344000576","174011545737251",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,1241027.4,1241027.4,16922,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419822,315778.00
03/24/2019 05:30,2,0.000,ALERT,212.61,301.47,60.017,1553419804,"201051344001158","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1218127.4,1218127.4,13143,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419823,315779.00
03/24/2019 05:30,2,0.000,ALERT,212.38,299.37,59.990,1553419804,"201051344000917","174011545737251",0.00,4.50,0,296.66,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20812,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419825,315780.00
03/24/2019 05:30,2,0.000,ALERT,212.61,299.07,60.038,1553419804,"201051344000417","174011545737251",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,993632.5,993632.5,21036,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419827,315781.00
03/24/2019 05:30,2,0.000,ALERT,212.61,299.67,60.012,1553419804,"201051344000685","174011545737251",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,1237472.9,1237472.9,21022,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419829,315782.00
03/24/2019 05:30,2,0.000,ALERT,212.16,298.77,60.012,1553419804,"201051344000651","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,1230086.2,1230086.2,21004,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419831,315783.00
03/24/2019 05:30,2,0.000,ALERT,212.16,301.77,60.006,1553419804,"201051344000594","174011545737251",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44835,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419832,315784.00
03/24/2019 05:30,2,0.000,ALERT,212.83,301.47,60.012,1553419804,"201051344000469","174011545737251",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,1222346.3,1222346.3,13127,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419834,315785.00
03/24/2019 05:30,2,0.000,ALERT,212.38,299.67,60.012,1553419804,"201051344000585","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1242970.3,1242970.3,21058,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419836,315786.00
03/24/2019 05:30,2,0.000,ALERT,213.06,301.17,60.043,1553419804,"201051344000853","174011545737251",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,1245685.9,1245685.9,12723,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419838,315787.00
03/24/2019 05:30,2,0.000,ALERT,212.83,300.27,60.049,1553419804,"201051344001145","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,1245799.1,1245799.1,20974,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419840,315788.00
03/24/2019 05:30,2,0.000,ALERT,212.38,299.67,60.006,1553419804,"201051344000438","174011545737251",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,1238430.6,1238430.6,21012,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419842,315789.00
03/24/2019 05:30,2,0.000,ALERT,212.16,299.97,60.006,1553419804,"201051344001135","174011545737251",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,1225466.1,1225466.1,20965,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419844,315790.00
