ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 05:30,2,0.000,ALERT,212.61,301.77,60.006,1553419804,"201051344000983","174011545737251",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,1243899.1,1243899.1,12731,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419845,315791.00
03/24/2019 05:30,2,0.000,ALERT,212.38,299.37,59.980,1553419804,"201051344001203","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1233116.4,1233116.4,21017,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419847,315792.00
03/24/2019 05:30,2,0.000,ALERT,212.61,300.57,60.033,1553419804,"201051344001230","174011545737251",0.00,3.30,0,298.47,301.77,0.0,0.0,0.000,1230239.3,1230239.3,20829,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419849,315793.00
03/24/2019 05:30,2,0.000,ALERT,211.93,299.37,60.028,1553419804,"201051344000646","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20984,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419851,315794.00
03/24/2019 05:30,2,0.000,ALERT,212.83,301.17,60.033,1553419804,"201051344000867","174011545737251",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,1221351.5,1221351.5,44908,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419853,315795.00
03/24/2019 05:30,2,0.000,ALERT,213.29,301.47,60.038,1553419804,"201051344000633","174011545737251",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,1220121.4,1220121.4,44960,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419854,315796.00
03/24/2019 05:30,2,0.000,ALERT,211.93,299.67,60.033,1553419804,"201051344000955","174011545737251",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,1242855.2,1242855.2,21007,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419856,315797.00
03/24/2019 05:30,2,0.000,ALERT,212.61,300.57,60.043,1553419804,"201051344000648","174011545737251",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,1233979.2,1233979.2,44465,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553419858,315798.00
03/24/2019 05:30,2,0.000,ALERT,213.06,301.17,60.033,1553419804,"201051344000645","174011545737251",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,1238636.3,1238636.3,44427,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419860,315799.00
03/24/2019 05:30,2,0.000,ALERT,212.61,302.07,60.038,1553419804,"201051344000569","174011545737251",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,1254622.1,1254622.1,12646,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553419862,315800.00
03/24/2019 05:30,2,0.000,ALERT,213.06,301.17,60.043,1553419804,"179051228000119","174011545737251",0.00,5.50,0,296.96,302.37,0.0,0.0,0.000,42043.5,42043.5,12725,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553419864,315801.00
03/24/2019 05:45,2,0.000,ALERT,212.61,301.77,60.028,1553420704,"201051344000579","174011545737251",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,1254392.1,1254392.1,13097,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420706,315802.00
03/24/2019 05:45,2,0.000,ALERT,212.16,299.07,60.017,1553420704,"201051344001025","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1236873.5,1236873.5,21021,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553420708,315803.00
03/24/2019 05:45,2,0.000,ALERT,212.16,299.97,60.054,1553420704,"201051344001093","174011545737251",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,1221021.6,1221021.6,21042,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420710,315804.00
03/24/2019 05:45,2,0.000,ALERT,212.38,301.17,59.990,1553420704,"201051344000458","174011545737251",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,1237741.5,1237741.5,12838,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420712,315805.00
03/24/2019 05:45,2,0.000,ALERT,212.16,300.27,60.022,1553420704,"201051344000890","174011545737251",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,1235545.4,1235545.4,20967,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420713,315806.00
03/24/2019 05:45,2,0.000,ALERT,212.38,300.87,60.017,1553420704,"201051344000988","174011545737251",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,958631.3,958631.3,13190,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553420715,315807.00
03/24/2019 05:45,2,0.000,ALERT,212.83,300.87,60.033,1553420704,"201051344000582","174011545737251",0.00,2.50,0,298.77,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20942,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420717,315808.00
03/24/2019 05:45,2,0.000,ALERT,212.38,301.77,60.022,1553420704,"201051344000868","174011545737251",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,1222808.4,1222808.4,44890,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420719,315809.00
03/24/2019 05:45,2,0.000,ALERT,212.83,301.77,60.017,1553420704,"201051344000576","174011545737251",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,1241027.4,1241027.4,16924,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420721,315810.00
03/24/2019 05:45,2,0.000,ALERT,212.61,301.17,60.012,1553420704,"201051344001158","174011545737251",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,1218127.4,1218127.4,13145,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420722,315811.00
03/24/2019 05:45,2,0.000,ALERT,212.38,299.37,60.017,1553420704,"201051344000917","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20814,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553420724,315812.00
03/24/2019 05:45,2,0.000,ALERT,212.38,299.37,60.059,1553420704,"201051344000417","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,993632.5,993632.5,21038,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553420726,315813.00
03/24/2019 05:45,2,0.000,ALERT,212.61,299.97,60.006,1553420704,"201051344000685","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1237472.9,1237472.9,21024,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420728,315814.00
03/24/2019 05:45,2,0.000,ALERT,212.38,299.07,60.017,1553420704,"201051344000651","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1230086.2,1230086.2,21006,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420730,315815.00
03/24/2019 05:45,2,0.000,ALERT,212.16,302.07,60.017,1553420704,"201051344000594","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44837,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420732,315816.00
03/24/2019 05:45,2,0.000,ALERT,212.61,301.47,59.985,1553420704,"201051344000469","174011545737251",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,1222346.3,1222346.3,13129,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420733,315817.00
03/24/2019 05:45,2,0.000,ALERT,212.38,299.97,60.022,1553420704,"201051344000585","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21060,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420735,315818.00
03/24/2019 05:45,2,0.000,ALERT,213.06,301.47,60.028,1553420704,"201051344000853","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1245685.9,1245685.9,12725,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420737,315819.00
03/24/2019 05:45,2,0.000,ALERT,212.61,299.97,60.022,1553420704,"201051344001145","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1245799.1,1245799.1,20976,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420739,315820.00
03/24/2019 05:45,2,0.000,ALERT,212.38,299.97,60.038,1553420704,"201051344000438","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,1238430.6,1238430.6,21014,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420741,315821.00
03/24/2019 05:45,2,0.000,ALERT,211.93,299.67,60.022,1553420704,"201051344001135","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1225466.1,1225466.1,20967,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553420742,315822.00
03/24/2019 05:45,2,0.000,ALERT,212.38,301.47,60.065,1553420704,"201051344000983","174011545737251",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,1243899.1,1243899.1,12733,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420744,315823.00
03/24/2019 05:45,2,0.000,ALERT,212.38,299.67,60.049,1553420704,"201051344001203","174011545737251",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,1233116.4,1233116.4,21019,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553420746,315824.00
03/24/2019 05:45,2,0.000,ALERT,212.16,300.27,60.038,1553420704,"201051344001230","174011545737251",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,1230239.3,1230239.3,20831,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420748,315825.00
03/24/2019 05:45,2,0.000,ALERT,211.93,299.97,60.070,1553420704,"201051344000646","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20986,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553420750,315826.00
03/24/2019 05:45,2,0.000,ALERT,212.83,300.87,60.028,1553420704,"201051344000867","174011545737251",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,1221351.5,1221351.5,44910,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420752,315827.00
03/24/2019 05:45,2,0.000,ALERT,213.06,300.57,60.022,1553420704,"201051344000633","174011545737251",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,1220121.4,1220121.4,44962,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420753,315828.00
03/24/2019 05:45,2,0.000,ALERT,211.93,299.97,60.033,1553420704,"201051344000955","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,1242855.2,1242855.2,21009,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420755,315829.00
03/24/2019 05:45,2,0.000,ALERT,212.61,300.27,59.996,1553420704,"201051344000648","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1233979.2,1233979.2,44467,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420757,315830.00
03/24/2019 05:45,2,0.000,ALERT,212.83,300.87,60.038,1553420704,"201051344000645","174011545737251",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,1238636.3,1238636.3,44429,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420759,315831.00
03/24/2019 05:45,2,0.000,ALERT,212.38,301.47,60.043,1553420704,"201051344000569","174011545737251",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,1254622.1,1254622.1,12648,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553420761,315832.00
03/24/2019 05:45,2,0.000,ALERT,212.83,300.27,60.043,1553420704,"179051228000119","174011545737251",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,42043.5,42043.5,12727,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553420763,315833.00
03/24/2019 06:00,2,0.000,ALERT,212.38,301.47,60.070,1553421604,"201051344000579","174011545737251",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,1254392.1,1254392.1,13099,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421607,315834.00
03/24/2019 06:00,2,0.000,ALERT,211.70,298.77,60.043,1553421604,"201051344001025","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1236873.5,1236873.5,21023,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421608,315835.00
03/24/2019 06:00,2,0.000,ALERT,211.93,299.37,60.043,1553421604,"201051344001093","174011545737251",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,1221021.6,1221021.6,21044,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421610,315836.00
03/24/2019 06:00,2,0.000,ALERT,212.16,301.17,60.043,1553421604,"201051344000458","174011545737251",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,1237741.5,1237741.5,12840,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421612,315837.00
03/24/2019 06:00,2,0.000,ALERT,211.70,299.67,60.054,1553421604,"201051344000890","174011545737251",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,1235545.4,1235545.4,20969,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553421614,315838.00
03/24/2019 06:00,2,0.000,ALERT,212.16,301.17,60.075,1553421604,"201051344000988","174011545737251",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,958631.3,958631.3,13192,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421616,315839.00
03/24/2019 06:00,2,0.000,ALERT,212.38,300.27,60.049,1553421604,"201051344000582","174011545737251",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20944,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421618,315840.00
03/24/2019 06:00,2,0.000,ALERT,212.38,301.77,60.049,1553421604,"201051344000868","174011545737251",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,1222808.4,1222808.4,44892,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421619,315841.00
03/24/2019 06:00,2,0.000,ALERT,212.83,301.47,60.043,1553421604,"201051344000576","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1241027.4,1241027.4,16926,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421621,315842.00
03/24/2019 06:00,2,0.000,ALERT,212.38,300.87,60.049,1553421604,"201051344001158","174011545737251",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,1218127.4,1218127.4,13147,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421623,315843.00
03/24/2019 06:00,2,0.000,ALERT,212.16,298.77,60.043,1553421604,"201051344000917","174011545737251",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,1232962.0,1232962.0,20816,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421625,315844.00
03/24/2019 06:00,2,0.000,ALERT,211.93,298.47,60.070,1553421604,"201051344000417","174011545737251",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,993632.5,993632.5,21040,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421627,315845.00
03/24/2019 06:00,2,0.000,ALERT,212.38,299.07,60.049,1553421604,"201051344000685","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1237472.9,1237472.9,21026,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421628,315846.00
03/24/2019 06:00,2,0.000,ALERT,211.93,298.47,60.054,1553421604,"201051344000651","174011545737251",0.00,1.50,0,297.57,300.87,0.0,0.0,0.000,1230086.2,1230086.2,21008,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421630,315847.00
03/24/2019 06:00,2,0.000,ALERT,211.93,301.47,60.006,1553421604,"201051344000594","174011545737251",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44839,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421632,315848.00
03/24/2019 06:00,2,0.000,ALERT,212.38,301.17,60.075,1553421604,"201051344000469","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1222346.3,1222346.3,13131,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553421634,315849.00
03/24/2019 06:00,2,0.000,ALERT,212.16,299.67,60.043,1553421604,"201051344000585","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21062,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421636,315850.00
03/24/2019 06:00,2,0.000,ALERT,212.61,300.87,60.038,1553421604,"201051344000853","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1245685.9,1245685.9,12727,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421637,315851.00
03/24/2019 06:00,2,0.000,ALERT,212.16,299.67,60.054,1553421604,"201051344001145","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20978,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421639,315852.00
03/24/2019 06:00,2,0.000,ALERT,212.16,299.67,60.070,1553421604,"201051344000438","174011545737251",0.00,2.00,0,298.47,301.77,0.0,0.0,0.000,1238430.6,1238430.6,21016,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421641,315853.00
03/24/2019 06:00,2,0.000,ALERT,211.48,299.37,60.065,1553421604,"201051344001135","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1225466.1,1225466.1,20969,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421643,315854.00
03/24/2019 06:00,2,0.000,ALERT,212.16,301.47,60.043,1553421604,"201051344000983","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1243899.1,1243899.1,12735,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421645,315855.00
03/24/2019 06:00,2,0.000,ALERT,211.93,298.77,60.038,1553421604,"201051344001203","174011545737251",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,1233116.4,1233116.4,21021,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421647,315856.00
03/24/2019 06:00,2,0.000,ALERT,211.70,299.37,60.075,1553421604,"201051344001230","174011545737251",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,1230239.3,1230239.3,20833,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421648,315857.00
03/24/2019 06:00,2,0.000,ALERT,211.70,299.07,60.038,1553421604,"201051344000646","174011545737251",0.00,2.00,0,297.57,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20988,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421650,315858.00
03/24/2019 06:00,2,0.000,ALERT,212.38,300.57,60.038,1553421604,"201051344000867","174011545737251",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,1221351.5,1221351.5,44912,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553421652,315859.00
03/24/2019 06:00,2,0.000,ALERT,212.83,300.87,60.028,1553421604,"201051344000633","174011545737251",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,1220121.4,1220121.4,44964,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421654,315860.00
03/24/2019 06:00,2,0.000,ALERT,211.48,299.37,60.022,1553421604,"201051344000955","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1242855.2,1242855.2,21011,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421656,315861.00
03/24/2019 06:00,2,0.000,ALERT,212.16,300.27,60.033,1553421604,"201051344000648","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1233979.2,1233979.2,44469,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421658,315862.00
03/24/2019 06:00,2,0.000,ALERT,212.61,300.87,60.033,1553421604,"201051344000645","174011545737251",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44431,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421659,315863.00
03/24/2019 06:00,2,0.000,ALERT,212.16,301.47,60.049,1553421604,"201051344000569","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1254622.1,1254622.1,12650,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553421661,315864.00
03/24/2019 06:00,2,0.000,ALERT,212.61,300.57,60.033,1553421604,"179051228000119","174011545737251",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,42043.5,42043.5,12729,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553421663,315865.00
03/24/2019 06:15,2,0.000,ALERT,212.16,301.47,60.006,1553422504,"201051344000579","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1254392.1,1254392.1,13101,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422506,315866.00
03/24/2019 06:15,2,0.000,ALERT,211.93,299.07,60.017,1553422504,"201051344001025","174011545737251",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,1236873.5,1236873.5,21025,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422508,315867.00
03/24/2019 06:15,2,0.000,ALERT,212.16,299.97,60.022,1553422504,"201051344001093","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1221021.6,1221021.6,21046,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422510,315868.00
03/24/2019 06:15,2,0.000,ALERT,212.16,301.17,60.022,1553422504,"201051344000458","174011545737251",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,1237741.5,1237741.5,12842,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422512,315869.00
03/24/2019 06:15,2,0.000,ALERT,211.70,299.97,60.012,1553422504,"201051344000890","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1235545.4,1235545.4,20971,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422513,315870.00
03/24/2019 06:15,2,0.000,ALERT,212.16,300.87,60.028,1553422504,"201051344000988","174011545737251",0.00,2.50,0,296.66,302.37,0.0,0.0,0.000,958631.3,958631.3,13194,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553422515,315871.00
03/24/2019 06:15,2,0.000,ALERT,212.61,300.87,60.028,1553422504,"201051344000582","174011545737251",0.00,1.50,0,298.47,301.77,0.0,0.0,0.000,1214954.1,1214954.1,20946,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422517,315872.00
03/24/2019 06:15,2,0.000,ALERT,212.16,301.47,60.028,1553422504,"201051344000868","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1222808.4,1222808.4,44894,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553422519,315873.00
03/24/2019 06:15,2,0.000,ALERT,212.83,301.47,60.022,1553422504,"201051344000576","174011545737251",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,1241027.4,1241027.4,16928,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422521,315874.00
03/24/2019 06:15,2,0.000,ALERT,212.16,300.87,60.028,1553422504,"201051344001158","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1218127.4,1218127.4,13149,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422523,315875.00
03/24/2019 06:15,2,0.000,ALERT,212.16,299.07,60.028,1553422504,"201051344000917","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1232962.0,1232962.0,20818,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422524,315876.00
03/24/2019 06:15,2,0.000,ALERT,212.38,299.37,59.990,1553422504,"201051344000417","174011545737251",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,993632.5,993632.5,21042,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553422526,315877.00
03/24/2019 06:15,2,0.000,ALERT,212.38,299.97,60.033,1553422504,"201051344000685","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1237472.9,1237472.9,21028,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422528,315878.00
03/24/2019 06:15,2,0.000,ALERT,212.16,299.07,60.033,1553422504,"201051344000651","174011545737251",0.00,1.00,0,296.66,300.57,0.0,0.0,0.000,1230086.2,1230086.2,21010,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422530,315879.00
03/24/2019 06:15,2,0.000,ALERT,211.70,301.17,60.038,1553422504,"201051344000594","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1243767.5,1243767.5,44841,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422532,315880.00
03/24/2019 06:15,2,0.000,ALERT,212.38,300.87,60.033,1553422504,"201051344000469","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1222346.3,1222346.3,13133,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422534,315881.00
03/24/2019 06:15,2,0.000,ALERT,212.16,299.97,60.033,1553422504,"201051344000585","174011545737251",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,1242970.3,1242970.3,21064,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422536,315882.00
03/24/2019 06:15,2,0.000,ALERT,212.83,300.57,60.028,1553422504,"201051344000853","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1245685.9,1245685.9,12729,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422538,315883.00
03/24/2019 06:15,2,0.000,ALERT,212.38,300.27,60.059,1553422504,"201051344001145","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1245799.1,1245799.1,20980,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422539,315884.00
03/24/2019 06:15,2,0.000,ALERT,212.16,299.97,60.017,1553422504,"201051344000438","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1238430.6,1238430.6,21018,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422541,315885.00
03/24/2019 06:15,2,0.000,ALERT,211.93,299.97,60.001,1553422504,"201051344001135","174011545737251",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,1225466.1,1225466.1,20971,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422543,315886.00
03/24/2019 06:15,2,0.000,ALERT,212.16,301.17,60.049,1553422504,"201051344000983","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1243899.1,1243899.1,12737,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422545,315887.00
03/24/2019 06:15,2,0.000,ALERT,212.16,299.37,60.049,1553422504,"201051344001203","174011545737251",0.00,2.00,0,297.26,302.68,0.0,0.0,0.000,1233116.4,1233116.4,21023,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422547,315888.00
03/24/2019 06:15,2,0.000,ALERT,211.93,300.27,60.049,1553422504,"201051344001230","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1230239.3,1230239.3,20835,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422549,315889.00
03/24/2019 06:15,2,0.000,ALERT,211.70,299.67,60.006,1553422504,"201051344000646","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1223258.3,1223258.3,20990,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422550,315890.00
03/24/2019 06:15,2,0.000,ALERT,212.61,300.57,60.001,1553422504,"201051344000867","174011545737251",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,1221351.5,1221351.5,44914,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422552,315891.00
03/24/2019 06:15,2,0.000,ALERT,212.83,300.57,60.043,1553422504,"201051344000633","174011545737251",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,1220121.4,1220121.4,44966,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422554,315892.00
03/24/2019 06:15,2,0.000,ALERT,211.70,299.97,60.028,1553422504,"201051344000955","174011545737251",0.00,2.00,0,297.26,300.87,0.0,0.0,0.000,1242855.2,1242855.2,21013,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553422556,315893.00
03/24/2019 06:15,2,0.000,ALERT,212.38,299.97,60.038,1553422504,"201051344000648","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1233979.2,1233979.2,44471,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553422558,315894.00
03/24/2019 06:15,2,0.000,ALERT,212.61,300.57,60.043,1553422504,"201051344000645","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1238636.3,1238636.3,44433,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422559,315895.00
03/24/2019 06:15,2,0.000,ALERT,212.16,301.17,60.022,1553422504,"201051344000569","174011545737251",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,1254622.1,1254622.1,12652,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553422561,315896.00
03/24/2019 06:15,2,0.000,ALERT,212.61,300.27,60.038,1553422504,"179051228000119","174011545737251",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,42043.5,42043.5,12731,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553422563,315897.00
03/24/2019 06:30,2,0.000,ALERT,211.93,301.17,60.054,1553423404,"201051344000579","174011545737251",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,1254392.1,1254392.1,13103,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423406,315898.00
03/24/2019 06:30,2,0.000,ALERT,211.70,299.07,60.001,1553423404,"201051344001025","174011545737251",0.00,1.00,0,297.57,302.07,0.0,0.0,0.000,1236873.5,1236873.5,21027,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423408,315899.00
03/24/2019 06:30,2,0.000,ALERT,211.93,299.67,60.033,1553423404,"201051344001093","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1221021.6,1221021.6,21048,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423410,315900.00
03/24/2019 06:30,2,0.000,ALERT,211.93,300.57,60.022,1553423404,"201051344000458","174011545737251",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,1237741.5,1237741.5,12844,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423411,315901.00
03/24/2019 06:30,2,0.000,ALERT,211.70,299.97,60.065,1553423404,"201051344000890","174011545737251",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,1235545.4,1235545.4,20973,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423413,315902.00
03/24/2019 06:30,2,0.000,ALERT,211.70,300.27,60.028,1553423404,"201051344000988","174011545737251",0.00,1.50,0,296.36,302.07,0.0,0.0,0.000,958631.3,958631.3,13196,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423415,315903.00
03/24/2019 06:30,2,0.000,ALERT,212.38,300.57,60.028,1553423404,"201051344000582","174011545737251",0.00,1.00,0,298.77,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20948,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423417,315904.00
03/24/2019 06:30,2,0.000,ALERT,211.93,300.87,60.022,1553423404,"201051344000868","174011545737251",0.00,2.00,0,299.37,303.28,0.0,0.0,0.000,1222808.4,1222808.4,44896,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423419,315905.00
03/24/2019 06:30,2,0.000,ALERT,212.61,301.17,60.022,1553423404,"201051344000576","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1241027.4,1241027.4,16930,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423421,315906.00
03/24/2019 06:30,2,0.000,ALERT,212.16,300.27,60.022,1553423404,"201051344001158","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1218127.4,1218127.4,13151,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423423,315907.00
03/24/2019 06:30,2,0.000,ALERT,212.16,299.07,60.022,1553423404,"201051344000917","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1232962.0,1232962.0,20820,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423424,315908.00
03/24/2019 06:30,2,0.000,ALERT,212.16,299.07,60.012,1553423404,"201051344000417","174011545737251",0.00,1.50,0,297.26,300.87,0.0,0.0,0.000,993632.5,993632.5,21044,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423426,315909.00
03/24/2019 06:30,2,0.000,ALERT,212.16,299.37,60.017,1553423404,"201051344000685","174011545737251",0.00,1.50,0,297.57,301.47,0.0,0.0,0.000,1237472.9,1237472.9,21030,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423428,315910.00
03/24/2019 06:30,2,0.000,ALERT,211.93,298.77,60.065,1553423404,"201051344000651","174011545737251",0.00,0.50,0,297.26,300.87,0.0,0.0,0.000,1230086.2,1230086.2,21012,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423430,315911.00
03/24/2019 06:30,2,0.000,ALERT,211.93,300.87,60.017,1553423404,"201051344000594","174011545737251",0.00,1.50,0,298.47,302.98,0.0,0.0,0.000,1243767.5,1243767.5,44843,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423432,315912.00
03/24/2019 06:30,2,0.000,ALERT,212.16,300.27,60.012,1553423404,"201051344000469","174011545737251",0.00,1.00,0,297.87,302.07,0.0,0.0,0.000,1222346.3,1222346.3,13135,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423433,315913.00
03/24/2019 06:30,2,0.000,ALERT,212.16,299.97,60.006,1553423404,"201051344000585","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21066,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423435,315914.00
03/24/2019 06:30,2,0.000,ALERT,212.61,300.27,60.001,1553423404,"201051344000853","174011545737251",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,1245685.9,1245685.9,12731,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423437,315915.00
03/24/2019 06:30,2,0.000,ALERT,212.38,299.97,60.006,1553423404,"201051344001145","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1245799.1,1245799.1,20982,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423439,315916.00
03/24/2019 06:30,2,0.000,ALERT,212.16,299.37,59.996,1553423404,"201051344000438","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1238430.6,1238430.6,21020,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423441,315917.00
03/24/2019 06:30,2,0.000,ALERT,211.48,299.37,60.028,1553423404,"201051344001135","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1225466.1,1225466.1,20973,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423443,315918.00
03/24/2019 06:30,2,0.000,ALERT,212.16,300.57,60.001,1553423404,"201051344000983","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1243899.1,1243899.1,12739,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423445,315919.00
03/24/2019 06:30,2,0.000,ALERT,211.93,299.07,60.001,1553423404,"201051344001203","174011545737251",0.00,1.50,0,297.87,302.98,0.0,0.0,0.000,1233116.4,1233116.4,21025,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423446,315920.00
03/24/2019 06:30,2,0.000,ALERT,211.93,299.67,59.990,1553423404,"201051344001230","174011545737251",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,1230239.3,1230239.3,20837,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423448,315921.00
03/24/2019 06:30,2,0.000,ALERT,211.70,299.37,60.006,1553423404,"201051344000646","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1223258.3,1223258.3,20992,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423450,315922.00
03/24/2019 06:30,2,0.000,ALERT,212.38,299.67,59.996,1553423404,"201051344000867","174011545737251",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,1221351.5,1221351.5,44916,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423452,315923.00
03/24/2019 06:30,2,0.000,ALERT,212.83,300.27,60.001,1553423404,"201051344000633","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,1220121.4,1220121.4,44968,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423454,315924.00
03/24/2019 06:30,2,0.000,ALERT,211.70,299.37,59.964,1553423404,"201051344000955","174011545737251",0.00,1.50,0,297.87,301.47,0.0,0.0,0.000,1242855.2,1242855.2,21015,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423455,315925.00
03/24/2019 06:30,2,0.000,ALERT,212.16,299.67,60.001,1553423404,"201051344000648","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1233979.2,1233979.2,44473,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423457,315926.00
03/24/2019 06:30,2,0.000,ALERT,212.61,300.27,60.001,1553423404,"201051344000645","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44435,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553423459,315927.00
03/24/2019 06:30,2,0.000,ALERT,212.16,301.17,60.001,1553423404,"201051344000569","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1254622.1,1254622.1,12654,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553423461,315928.00
03/24/2019 06:30,2,0.000,ALERT,212.38,299.97,59.996,1553423404,"179051228000119","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,42043.5,42043.5,12733,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553423463,315929.00
03/24/2019 06:45,2,0.000,ALERT,211.70,300.87,59.985,1553424304,"201051344000579","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1254392.1,1254392.1,13105,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553424306,315930.00
03/24/2019 06:45,2,0.000,ALERT,211.03,298.47,60.017,1553424304,"201051344001025","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1236873.5,1236873.5,21029,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424308,315931.00
03/24/2019 06:45,2,0.000,ALERT,211.25,299.07,60.012,1553424304,"201051344001093","174011545737251",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,1221021.6,1221021.6,21050,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553424310,315932.00
03/24/2019 06:45,2,0.000,ALERT,211.70,299.97,59.996,1553424304,"201051344000458","174011545737251",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,1237741.5,1237741.5,12846,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424311,315933.00
03/24/2019 06:45,2,0.000,ALERT,211.25,299.67,60.006,1553424304,"201051344000890","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1235545.4,1235545.4,20975,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424313,315934.00
03/24/2019 06:45,2,0.000,ALERT,211.70,299.67,59.985,1553424304,"201051344000988","174011545737251",0.00,1.50,0,296.06,301.77,0.0,0.0,0.000,958631.3,958631.3,13198,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424315,315935.00
