ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 06:45,2,0.000,ALERT,211.93,300.27,59.996,1553424304,"201051344000582","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1214954.1,1214954.1,20950,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424317,315936.00
03/24/2019 06:45,2,0.000,ALERT,211.70,300.57,60.012,1553424304,"201051344000868","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1222808.4,1222808.4,44898,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424319,315937.00
03/24/2019 06:45,2,0.000,ALERT,212.16,300.57,60.006,1553424304,"201051344000576","174011545737251",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,1241027.4,1241027.4,16932,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424321,315938.00
03/24/2019 06:45,2,0.000,ALERT,211.93,299.67,60.006,1553424304,"201051344001158","174011545737251",0.00,0.50,0,298.17,301.77,0.0,0.0,0.000,1218127.4,1218127.4,13153,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553424323,315939.00
03/24/2019 06:45,2,0.000,ALERT,211.48,299.07,60.049,1553424304,"201051344000917","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1232962.0,1232962.0,20822,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424324,315940.00
03/24/2019 06:45,2,0.000,ALERT,211.70,299.07,60.049,1553424304,"201051344000417","174011545737251",0.00,1.00,0,296.96,300.57,0.0,0.0,0.000,993632.5,993632.5,21046,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424326,315941.00
03/24/2019 06:45,2,0.000,ALERT,211.25,298.77,60.038,1553424304,"201051344000685","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1237472.9,1237472.9,21032,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424328,315942.00
03/24/2019 06:45,2,0.000,ALERT,211.48,298.47,60.012,1553424304,"201051344000651","174011545737251",0.00,0.00,0,297.26,300.57,0.0,0.0,0.000,1230086.2,1230086.2,21014,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553424330,315943.00
03/24/2019 06:45,2,0.000,ALERT,211.48,300.57,60.043,1553424304,"201051344000594","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1243767.5,1243767.5,44845,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424332,315944.00
03/24/2019 06:45,2,0.000,ALERT,211.70,299.97,60.017,1553424304,"201051344000469","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1222346.3,1222346.3,13137,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424333,315945.00
03/24/2019 06:45,2,0.000,ALERT,211.48,299.67,60.017,1553424304,"201051344000585","174011545737251",0.00,1.50,0,297.26,301.47,0.0,0.0,0.000,1242970.3,1242970.3,21068,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424335,315946.00
03/24/2019 06:45,2,0.000,ALERT,212.38,299.97,60.022,1553424304,"201051344000853","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1245685.9,1245685.9,12733,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424337,315947.00
03/24/2019 06:45,2,0.000,ALERT,211.48,299.37,60.012,1553424304,"201051344001145","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1245799.1,1245799.1,20984,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424339,315948.00
03/24/2019 06:45,2,0.000,ALERT,211.70,299.37,60.012,1553424304,"201051344000438","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1238430.6,1238430.6,21022,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553424341,315949.00
03/24/2019 06:45,2,0.000,ALERT,210.80,299.07,60.038,1553424304,"201051344001135","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1225466.1,1225466.1,20975,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424343,315950.00
03/24/2019 06:45,2,0.000,ALERT,211.70,299.97,60.012,1553424304,"201051344000983","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,1243899.1,1243899.1,12741,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424344,315951.00
03/24/2019 06:45,2,0.000,ALERT,211.48,298.77,60.006,1553424304,"201051344001203","174011545737251",0.00,1.00,0,297.26,302.68,0.0,0.0,0.000,1233116.4,1233116.4,21027,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424346,315952.00
03/24/2019 06:45,2,0.000,ALERT,211.25,299.07,60.043,1553424304,"201051344001230","174011545737251",0.00,1.50,0,297.57,301.17,0.0,0.0,0.000,1230239.3,1230239.3,20839,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424348,315953.00
03/24/2019 06:45,2,0.000,ALERT,211.03,298.77,60.006,1553424304,"201051344000646","174011545737251",0.00,1.00,0,296.96,300.87,0.0,0.0,0.000,1223258.3,1223258.3,20994,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553424350,315954.00
03/24/2019 06:45,2,0.000,ALERT,211.93,299.67,59.969,1553424304,"201051344000867","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1221351.5,1221351.5,44918,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424352,315955.00
03/24/2019 06:45,2,0.000,ALERT,212.38,299.67,60.012,1553424304,"201051344000633","174011545737251",0.00,1.00,0,296.66,301.47,0.0,0.0,0.000,1220121.4,1220121.4,44970,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424354,315956.00
03/24/2019 06:45,2,0.000,ALERT,211.03,299.37,59.985,1553424304,"201051344000955","174011545737251",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,1242855.2,1242855.2,21017,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424355,315957.00
03/24/2019 06:45,2,0.000,ALERT,211.93,299.37,60.006,1553424304,"201051344000648","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1233979.2,1233979.2,44475,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424357,315958.00
03/24/2019 06:45,2,0.000,ALERT,212.16,299.67,60.006,1553424304,"201051344000645","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1238636.3,1238636.3,44437,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553424359,315959.00
03/24/2019 06:45,2,0.000,ALERT,211.70,300.57,60.006,1553424304,"201051344000569","174011545737251",0.00,1.50,0,299.37,302.98,0.0,0.0,0.000,1254622.1,1254622.1,12656,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553424361,315960.00
03/24/2019 06:45,2,0.000,ALERT,211.93,299.37,60.006,1553424304,"179051228000119","174011545737251",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,42043.5,42043.5,12735,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553424363,315961.00
03/24/2019 07:00,2,0.000,ALERT,211.48,299.67,60.028,1553425204,"201051344000579","174011545737251",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,1254392.1,1254392.1,13107,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425206,315962.00
03/24/2019 07:00,2,0.000,ALERT,210.35,296.66,60.028,1553425204,"201051344001025","174011545737251",0.00,0.00,0,295.76,301.47,0.0,0.0,0.000,1236873.5,1236873.5,21031,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425208,315963.00
03/24/2019 07:00,2,0.000,ALERT,210.57,297.57,60.038,1553425204,"201051344001093","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1221021.6,1221021.6,21052,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425210,315964.00
03/24/2019 07:00,2,0.000,ALERT,211.25,299.07,60.038,1553425204,"201051344000458","174011545737251",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,1237741.5,1237741.5,12848,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425212,315965.00
03/24/2019 07:00,2,0.000,ALERT,210.57,297.87,60.038,1553425204,"201051344000890","174011545737251",0.00,1.50,0,296.96,301.77,0.0,0.0,0.000,1235545.4,1235545.4,20977,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425214,315966.00
03/24/2019 07:00,2,0.000,ALERT,211.25,299.07,60.038,1553425204,"201051344000988","174011545737251",0.00,1.50,0,293.96,302.07,0.0,0.0,0.000,958631.3,958631.3,13200,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425215,315967.00
03/24/2019 07:00,2,0.000,ALERT,211.25,298.47,60.038,1553425204,"201051344000582","174011545737251",0.00,0.50,0,296.96,301.77,0.0,0.0,0.000,1214954.1,1214954.1,20952,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425217,315968.00
03/24/2019 07:00,2,0.000,ALERT,211.25,299.67,60.033,1553425204,"201051344000868","174011545737251",0.00,1.50,0,297.26,303.28,0.0,0.0,0.000,1222808.4,1222808.4,44900,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425219,315969.00
03/24/2019 07:00,2,0.000,ALERT,211.93,299.67,60.038,1553425204,"201051344000576","174011545737251",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,1241027.4,1241027.4,16934,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425221,315970.00
03/24/2019 07:00,2,0.000,ALERT,211.48,299.07,60.001,1553425204,"201051344001158","174011545737251",0.00,0.00,0,296.06,302.07,0.0,0.0,0.000,1218127.4,1218127.4,13155,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425223,315971.00
03/24/2019 07:00,2,0.000,ALERT,211.03,296.96,60.012,1553425204,"201051344000917","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1232962.0,1232962.0,20824,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425225,315972.00
03/24/2019 07:00,2,0.000,ALERT,211.03,296.66,60.028,1553425204,"201051344000417","174011545737251",0.00,0.50,0,295.76,300.57,0.0,0.0,0.000,993632.5,993632.5,21048,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425226,315973.00
03/24/2019 07:00,2,0.000,ALERT,211.03,297.26,60.001,1553425204,"201051344000685","174011545737251",0.00,1.00,0,296.06,300.87,0.0,0.0,0.000,1237472.9,1237472.9,21034,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425228,315974.00
03/24/2019 07:00,2,0.000,ALERT,210.80,296.36,60.038,1553425204,"201051344000651","174011545737251",0.00,0.00,0,295.46,300.27,0.0,0.0,0.000,1230086.2,1230086.2,21016,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425230,315975.00
03/24/2019 07:00,2,0.000,ALERT,211.03,299.67,60.038,1553425204,"201051344000594","174011545737251",0.00,0.50,0,296.36,302.68,0.0,0.0,0.000,1243767.5,1243767.5,44847,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425232,315976.00
03/24/2019 07:00,2,0.000,ALERT,211.48,299.37,60.038,1553425204,"201051344000469","174011545737251",0.00,0.00,0,295.76,302.07,0.0,0.0,0.000,1222346.3,1222346.3,13139,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425234,315977.00
03/24/2019 07:00,2,0.000,ALERT,210.80,297.87,60.043,1553425204,"201051344000585","174011545737251",0.00,1.00,0,295.76,300.87,0.0,0.0,0.000,1242970.3,1242970.3,21070,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425236,315978.00
03/24/2019 07:00,2,0.000,ALERT,211.93,299.37,60.033,1553425204,"201051344000853","174011545737251",0.00,0.50,0,296.66,302.68,0.0,0.0,0.000,1245685.9,1245685.9,12735,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425238,315979.00
03/24/2019 07:00,2,0.000,ALERT,211.03,297.87,60.043,1553425204,"201051344001145","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1245799.1,1245799.1,20986,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425239,315980.00
03/24/2019 07:00,2,0.000,ALERT,211.03,297.87,60.070,1553425204,"201051344000438","174011545737251",0.00,0.50,0,296.66,301.17,0.0,0.0,0.000,1238430.6,1238430.6,21024,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425241,315981.00
03/24/2019 07:00,2,0.000,ALERT,210.35,297.57,60.028,1553425204,"201051344001135","174011545737251",0.00,0.50,0,296.66,301.47,0.0,0.0,0.000,1225466.1,1225466.1,20977,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425243,315982.00
03/24/2019 07:00,2,0.000,ALERT,211.25,299.37,60.043,1553425204,"201051344000983","174011545737251",0.00,1.00,0,296.96,302.68,0.0,0.0,0.000,1243899.1,1243899.1,12743,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425245,315983.00
03/24/2019 07:00,2,0.000,ALERT,210.80,297.26,60.033,1553425204,"201051344001203","174011545737251",0.00,1.00,0,296.06,302.37,0.0,0.0,0.000,1233116.4,1233116.4,21029,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425247,315984.00
03/24/2019 07:00,2,0.000,ALERT,210.57,297.87,60.038,1553425204,"201051344001230","174011545737251",0.00,1.00,0,296.66,300.87,0.0,0.0,0.000,1230239.3,1230239.3,20841,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425248,315985.00
03/24/2019 07:00,2,0.000,ALERT,210.57,297.57,60.043,1553425204,"201051344000646","174011545737251",0.00,0.50,0,295.46,300.57,0.0,0.0,0.000,1223258.3,1223258.3,20996,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425250,315986.00
03/24/2019 07:00,2,0.000,ALERT,211.70,298.77,60.033,1553425204,"201051344000867","174011545737251",0.00,1.50,0,296.06,302.68,0.0,0.0,0.000,1221351.5,1221351.5,44920,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425252,315987.00
03/24/2019 07:00,2,0.000,ALERT,211.93,299.07,60.070,1553425204,"201051344000633","174011545737251",0.00,0.50,0,295.16,301.77,0.0,0.0,0.000,1220121.4,1220121.4,44972,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425254,315988.00
03/24/2019 07:00,2,0.000,ALERT,210.35,297.87,60.033,1553425204,"201051344000955","174011545737251",0.00,0.50,0,296.36,300.87,0.0,0.0,0.000,1242855.2,1242855.2,21019,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425256,315989.00
03/24/2019 07:00,2,0.000,ALERT,211.48,298.17,60.022,1553425204,"201051344000648","174011545737251",0.00,0.50,0,295.76,302.37,0.0,0.0,0.000,1233979.2,1233979.2,44477,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553425258,315990.00
03/24/2019 07:00,2,0.000,ALERT,211.93,299.37,60.033,1553425204,"201051344000645","174011545737251",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,1238636.3,1238636.3,44439,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425259,315991.00
03/24/2019 07:00,2,0.000,ALERT,211.48,299.97,60.033,1553425204,"201051344000569","174011545737251",0.00,1.00,0,297.26,303.28,0.0,0.0,0.000,1254622.1,1254622.1,12658,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553425261,315992.00
03/24/2019 07:00,2,0.000,ALERT,211.70,298.77,60.022,1553425204,"179051228000119","174011545737251",0.00,3.00,0,295.46,301.77,0.0,0.0,0.000,42043.5,42043.5,12737,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553425263,315993.00
03/24/2019 07:15,2,0.000,ALERT,211.93,299.97,59.969,1553426104,"201051344000579","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1254392.1,1254392.1,13109,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426106,315994.00
03/24/2019 07:15,2,0.000,ALERT,211.25,297.26,60.006,1553426104,"201051344001025","174011545737251",0.00,0.00,0,294.86,299.97,0.0,0.0,0.000,1236873.5,1236873.5,21033,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426108,315995.00
03/24/2019 07:15,2,0.000,ALERT,211.25,297.87,60.006,1553426104,"201051344001093","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1221021.6,1221021.6,21054,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426110,315996.00
03/24/2019 07:15,2,0.000,ALERT,211.48,298.77,60.006,1553426104,"201051344000458","174011545737251",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,1237741.5,1237741.5,12850,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426112,315997.00
03/24/2019 07:15,2,0.000,ALERT,211.25,298.47,60.012,1553426104,"201051344000890","174011545737251",0.00,1.00,0,296.06,300.27,0.0,0.0,0.000,1235545.4,1235545.4,20979,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426114,315998.00
03/24/2019 07:15,2,0.000,ALERT,211.48,298.77,60.012,1553426104,"201051344000988","174011545737251",0.00,1.00,0,294.86,300.87,0.0,0.0,0.000,958631.3,958631.3,13202,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426115,315999.00
03/24/2019 07:15,2,0.000,ALERT,211.93,299.07,60.012,1553426104,"201051344000582","174011545737251",0.00,0.00,0,296.36,299.97,0.0,0.0,0.000,1214954.1,1214954.1,20954,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553426117,316000.00
03/24/2019 07:15,2,0.000,ALERT,211.70,299.67,60.043,1553426104,"201051344000868","174011545737251",0.00,1.00,0,297.57,301.77,0.0,0.0,0.000,1222808.4,1222808.4,44902,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426119,316001.00
03/24/2019 07:15,2,0.000,ALERT,211.93,299.37,60.012,1553426104,"201051344000576","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1241027.4,1241027.4,16936,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426121,316002.00
03/24/2019 07:15,2,0.000,ALERT,211.70,299.07,60.033,1553426104,"201051344001158","174011545737251",0.00,0.00,0,296.66,300.57,0.0,0.0,0.000,1218127.4,1218127.4,13157,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426123,316003.00
03/24/2019 07:15,2,0.000,ALERT,211.48,297.57,60.012,1553426104,"201051344000917","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1232962.0,1232962.0,20826,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426125,316004.00
03/24/2019 07:15,2,0.000,ALERT,211.48,297.57,59.969,1553426104,"201051344000417","174011545737251",0.00,0.50,0,295.16,298.77,0.0,0.0,0.000,993632.5,993632.5,21050,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426126,316005.00
03/24/2019 07:15,2,0.000,ALERT,211.48,297.87,60.043,1553426104,"201051344000685","174011545737251",0.00,0.50,0,295.46,299.07,0.0,0.0,0.000,1237472.9,1237472.9,21036,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426128,316006.00
03/24/2019 07:15,2,0.000,ALERT,211.25,297.26,60.012,1553426104,"201051344000651","174011545737251",0.00,-0.50,0,294.86,298.77,0.0,0.0,0.000,1230086.2,1230086.2,21018,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553426130,316007.00
03/24/2019 07:15,2,0.000,ALERT,211.25,299.37,60.012,1553426104,"201051344000594","174011545737251",0.00,0.50,0,297.26,301.17,0.0,0.0,0.000,1243767.5,1243767.5,44849,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426132,316008.00
03/24/2019 07:15,2,0.000,ALERT,211.70,299.07,60.006,1553426104,"201051344000469","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1222346.3,1222346.3,13141,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426134,316009.00
03/24/2019 07:15,2,0.000,ALERT,211.48,298.17,59.990,1553426104,"201051344000585","174011545737251",0.00,1.00,0,295.16,299.37,0.0,0.0,0.000,1242970.3,1242970.3,21072,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426135,316010.00
03/24/2019 07:15,2,0.000,ALERT,212.16,299.07,60.001,1553426104,"201051344000853","174011545737251",0.00,0.50,0,297.57,301.17,0.0,0.0,0.000,1245685.9,1245685.9,12737,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426137,316011.00
03/24/2019 07:15,2,0.000,ALERT,211.48,298.17,60.054,1553426104,"201051344001145","174011545737251",0.00,0.50,0,296.36,299.97,0.0,0.0,0.000,1245799.1,1245799.1,20988,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553426139,316012.00
03/24/2019 07:15,2,0.000,ALERT,211.48,298.17,60.006,1553426104,"201051344000438","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1238430.6,1238430.6,21026,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426141,316013.00
03/24/2019 07:15,2,0.000,ALERT,210.80,297.57,60.006,1553426104,"201051344001135","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1225466.1,1225466.1,20979,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426143,316014.00
03/24/2019 07:15,2,0.000,ALERT,211.70,299.37,60.006,1553426104,"201051344000983","174011545737251",0.00,1.00,0,297.57,301.17,0.0,0.0,0.000,1243899.1,1243899.1,12745,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426145,316015.00
03/24/2019 07:15,2,0.000,ALERT,211.48,297.57,60.017,1553426104,"201051344001203","174011545737251",0.00,0.50,0,295.76,300.87,0.0,0.0,0.000,1233116.4,1233116.4,21031,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426146,316016.00
03/24/2019 07:15,2,0.000,ALERT,211.25,298.17,60.028,1553426104,"201051344001230","174011545737251",0.00,0.50,0,296.06,299.37,0.0,0.0,0.000,1230239.3,1230239.3,20843,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426148,316017.00
03/24/2019 07:15,2,0.000,ALERT,211.03,297.87,60.012,1553426104,"201051344000646","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1223258.3,1223258.3,20998,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426150,316018.00
03/24/2019 07:15,2,0.000,ALERT,211.93,299.07,60.038,1553426104,"201051344000867","174011545737251",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,1221351.5,1221351.5,44922,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426152,316019.00
03/24/2019 07:15,2,0.000,ALERT,212.38,299.07,60.012,1553426104,"201051344000633","174011545737251",0.00,0.50,0,295.16,300.27,0.0,0.0,0.000,1220121.4,1220121.4,44974,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426154,316020.00
03/24/2019 07:15,2,0.000,ALERT,211.03,298.17,60.017,1553426104,"201051344000955","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1242855.2,1242855.2,21021,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426155,316021.00
03/24/2019 07:15,2,0.000,ALERT,211.93,299.37,59.996,1553426104,"201051344000648","174011545737251",0.00,0.00,0,296.66,301.17,0.0,0.0,0.000,1233979.2,1233979.2,44479,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426157,316022.00
03/24/2019 07:15,2,0.000,ALERT,212.16,299.67,60.006,1553426104,"201051344000645","174011545737251",0.00,1.50,0,297.26,301.17,0.0,0.0,0.000,1238636.3,1238636.3,44441,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553426159,316023.00
03/24/2019 07:15,2,0.000,ALERT,211.70,300.27,60.006,1553426104,"201051344000569","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1254622.1,1254622.1,12660,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553426161,316024.00
03/24/2019 07:15,2,0.000,ALERT,212.16,299.37,60.033,1553426104,"179051228000119","174011545737251",0.00,3.00,0,295.46,300.57,0.0,0.0,0.000,42043.5,42043.5,12739,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553426163,316025.00
03/24/2019 07:30,2,0.000,ALERT,211.70,299.37,59.990,1553427005,"201051344000579","174011545737251",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,1254392.1,1254392.1,13111,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427007,316026.00
03/24/2019 07:30,2,0.000,ALERT,211.03,296.66,59.948,1553427005,"201051344001025","174011545737251",0.00,-0.50,0,295.76,300.27,0.0,0.0,0.000,1236873.5,1236873.5,21035,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427009,316027.00
03/24/2019 07:30,2,0.000,ALERT,211.25,297.57,60.001,1553427005,"201051344001093","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1221021.6,1221021.6,21056,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427010,316028.00
03/24/2019 07:30,2,0.000,ALERT,211.48,298.47,59.969,1553427005,"201051344000458","174011545737251",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,1237741.5,1237741.5,12852,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427012,316029.00
03/24/2019 07:30,2,0.000,ALERT,211.03,297.87,60.017,1553427005,"201051344000890","174011545737251",0.00,0.50,0,296.66,300.87,0.0,0.0,0.000,1235545.4,1235545.4,20981,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427014,316030.00
03/24/2019 07:30,2,0.000,ALERT,211.48,298.47,59.996,1553427005,"201051344000988","174011545737251",0.00,0.50,0,294.26,300.87,0.0,0.0,0.000,958631.3,958631.3,13204,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427016,316031.00
03/24/2019 07:30,2,0.000,ALERT,211.48,298.47,59.959,1553427005,"201051344000582","174011545737251",0.00,-0.50,0,296.96,300.27,0.0,0.0,0.000,1214954.1,1214954.1,20956,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427018,316032.00
03/24/2019 07:30,2,0.000,ALERT,211.48,299.37,60.001,1553427005,"201051344000868","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1222808.4,1222808.4,44904,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427019,316033.00
03/24/2019 07:30,2,0.000,ALERT,212.16,299.07,59.990,1553427005,"201051344000576","174011545737251",0.00,0.50,0,296.96,301.47,0.0,0.0,0.000,1241027.4,1241027.4,16938,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427021,316034.00
03/24/2019 07:30,2,0.000,ALERT,211.70,298.47,60.033,1553427005,"201051344001158","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1218127.4,1218127.4,13159,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427023,316035.00
03/24/2019 07:30,2,0.000,ALERT,211.25,296.96,59.996,1553427005,"201051344000917","174011545737251",0.00,1.50,0,294.86,299.07,0.0,0.0,0.000,1232962.0,1232962.0,20828,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427025,316036.00
03/24/2019 07:30,2,0.000,ALERT,211.25,296.96,60.001,1553427005,"201051344000417","174011545737251",0.00,0.00,0,295.76,299.37,0.0,0.0,0.000,993632.5,993632.5,21052,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427027,316037.00
03/24/2019 07:30,2,0.000,ALERT,211.48,297.57,60.001,1553427005,"201051344000685","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1237472.9,1237472.9,21038,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427029,316038.00
03/24/2019 07:30,2,0.000,ALERT,211.25,296.66,60.006,1553427005,"201051344000651","174011545737251",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,1230086.2,1230086.2,21020,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427030,316039.00
03/24/2019 07:30,2,0.000,ALERT,211.25,299.07,60.001,1553427005,"201051344000594","174011545737251",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,1243767.5,1243767.5,44851,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427032,316040.00
03/24/2019 07:30,2,0.000,ALERT,211.70,298.77,59.975,1553427005,"201051344000469","174011545737251",0.00,-0.50,0,296.06,300.87,0.0,0.0,0.000,1222346.3,1222346.3,13143,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427034,316041.00
03/24/2019 07:30,2,0.000,ALERT,211.25,297.57,60.006,1553427005,"201051344000585","174011545737251",0.00,0.50,0,295.76,299.37,0.0,0.0,0.000,1242970.3,1242970.3,21074,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427036,316042.00
03/24/2019 07:30,2,0.000,ALERT,212.16,298.47,59.996,1553427005,"201051344000853","174011545737251",0.00,0.00,0,296.96,301.47,0.0,0.0,0.000,1245685.9,1245685.9,12739,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427038,316043.00
03/24/2019 07:30,2,0.000,ALERT,211.48,297.87,60.012,1553427005,"201051344001145","174011545737251",0.00,0.00,0,296.66,300.27,0.0,0.0,0.000,1245799.1,1245799.1,20990,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427040,316044.00
03/24/2019 07:30,2,0.000,ALERT,211.25,297.57,60.006,1553427005,"201051344000438","174011545737251",0.00,-0.50,0,296.36,299.97,0.0,0.0,0.000,1238430.6,1238430.6,21028,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427041,316045.00
03/24/2019 07:30,2,0.000,ALERT,211.03,297.87,60.012,1553427005,"201051344001135","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1225466.1,1225466.1,20981,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427043,316046.00
03/24/2019 07:30,2,0.000,ALERT,211.70,299.07,60.006,1553427005,"201051344000983","174011545737251",0.00,0.50,0,297.87,301.47,0.0,0.0,0.000,1243899.1,1243899.1,12747,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427045,316047.00
03/24/2019 07:30,2,0.000,ALERT,211.25,297.26,60.012,1553427005,"201051344001203","174011545737251",0.00,0.00,0,295.76,301.17,0.0,0.0,0.000,1233116.4,1233116.4,21033,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427047,316048.00
03/24/2019 07:30,2,0.000,ALERT,211.25,298.17,60.012,1553427005,"201051344001230","174011545737251",0.00,0.50,0,296.06,299.97,0.0,0.0,0.000,1230239.3,1230239.3,20845,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427049,316049.00
03/24/2019 07:30,2,0.000,ALERT,210.80,297.57,59.996,1553427005,"201051344000646","174011545737251",0.00,0.00,0,295.46,299.67,0.0,0.0,0.000,1223258.3,1223258.3,21000,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427050,316050.00
03/24/2019 07:30,2,0.000,ALERT,211.70,298.17,60.006,1553427005,"201051344000867","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1221351.5,1221351.5,44924,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427052,316051.00
03/24/2019 07:30,2,0.000,ALERT,212.38,298.47,59.990,1553427005,"201051344000633","174011545737251",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,1220121.4,1220121.4,44976,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427054,316052.00
03/24/2019 07:30,2,0.000,ALERT,210.80,297.87,59.975,1553427005,"201051344000955","174011545737251",0.00,0.00,0,296.06,299.67,0.0,0.0,0.000,1242855.2,1242855.2,21023,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427056,316053.00
03/24/2019 07:30,2,0.000,ALERT,211.70,298.17,60.022,1553427005,"201051344000648","174011545737251",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,1233979.2,1233979.2,44481,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427058,316054.00
03/24/2019 07:30,2,0.000,ALERT,211.93,298.77,60.017,1553427005,"201051344000645","174011545737251",0.00,1.00,0,297.57,301.47,0.0,0.0,0.000,1238636.3,1238636.3,44443,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427060,316055.00
03/24/2019 07:30,2,0.000,ALERT,211.48,299.37,60.017,1553427005,"201051344000569","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1254622.1,1254622.1,12662,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427061,316056.00
03/24/2019 07:30,2,0.000,ALERT,212.16,298.47,60.033,1553427005,"179051228000119","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,42043.5,42043.5,12741,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553427063,316057.00
03/24/2019 07:45,2,0.000,ALERT,211.70,299.97,60.017,1553427905,"201051344000579","174011545737251",0.00,0.00,0,286.14,301.17,0.0,0.0,0.000,1254392.1,1254392.1,13113,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427907,316058.00
03/24/2019 07:45,2,0.000,ALERT,210.80,296.96,60.012,1553427905,"201051344001025","174011545737251",0.00,-1.00,0,283.44,299.67,0.0,0.0,0.000,1236873.5,1236873.5,21037,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427909,316059.00
03/24/2019 07:45,2,0.000,ALERT,211.03,297.57,60.012,1553427905,"201051344001093","174011545737251",0.00,1.00,0,284.04,298.77,0.0,0.0,0.000,1221021.6,1221021.6,21058,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427911,316060.00
03/24/2019 07:45,2,0.000,ALERT,211.48,299.07,60.017,1553427905,"201051344000458","174011545737251",0.00,1.50,0,285.54,301.17,0.0,0.0,0.000,1237741.5,1237741.5,12854,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427913,316061.00
03/24/2019 07:45,2,0.000,ALERT,210.80,297.57,60.012,1553427905,"201051344000890","174011545737251",0.00,0.50,0,284.34,300.27,0.0,0.0,0.000,1235545.4,1235545.4,20983,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427915,316062.00
03/24/2019 07:45,2,0.000,ALERT,211.48,298.77,60.017,1553427905,"201051344000988","174011545737251",0.00,0.50,0,283.14,300.27,0.0,0.0,0.000,958631.3,958631.3,13206,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427917,316063.00
03/24/2019 07:45,2,0.000,ALERT,211.48,298.47,60.012,1553427905,"201051344000582","174011545737251",0.00,-0.50,0,284.94,299.97,0.0,0.0,0.000,1214954.1,1214954.1,20958,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427918,316064.00
03/24/2019 07:45,2,0.000,ALERT,211.48,299.37,60.012,1553427905,"201051344000868","174011545737251",0.00,0.00,0,286.14,301.17,0.0,0.0,0.000,1222808.4,1222808.4,44906,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427920,316065.00
03/24/2019 07:45,2,0.000,ALERT,212.16,299.37,60.006,1553427905,"201051344000576","174011545737251",0.00,0.00,0,285.54,300.87,0.0,0.0,0.000,1241027.4,1241027.4,16940,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427922,316066.00
03/24/2019 07:45,2,0.000,ALERT,211.70,298.77,60.017,1553427905,"201051344001158","174011545737251",0.00,-1.00,0,284.94,300.27,0.0,0.0,0.000,1218127.4,1218127.4,13161,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427924,316067.00
03/24/2019 07:45,2,0.000,ALERT,211.25,297.26,60.049,1553427905,"201051344000917","174011545737251",0.00,1.50,0,283.14,298.47,0.0,0.0,0.000,1232962.0,1232962.0,20830,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427926,316068.00
03/24/2019 07:45,2,0.000,ALERT,211.25,297.57,60.028,1553427905,"201051344000417","174011545737251",0.00,0.00,0,283.44,298.77,0.0,0.0,0.000,993632.5,993632.5,21054,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427927,316069.00
03/24/2019 07:45,2,0.000,ALERT,211.03,297.26,59.969,1553427905,"201051344000685","174011545737251",0.00,0.00,0,284.04,299.07,0.0,0.0,0.000,1237472.9,1237472.9,21040,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427929,316070.00
03/24/2019 07:45,2,0.000,ALERT,211.25,297.26,60.038,1553427905,"201051344000651","174011545737251",0.00,-1.50,0,283.14,298.47,0.0,0.0,0.000,1230086.2,1230086.2,21022,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427931,316071.00
03/24/2019 07:45,2,0.000,ALERT,211.25,299.37,60.022,1553427905,"201051344000594","174011545737251",0.00,-0.50,0,284.94,300.87,0.0,0.0,0.000,1243767.5,1243767.5,44853,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427933,316072.00
03/24/2019 07:45,2,0.000,ALERT,211.70,298.77,60.049,1553427905,"201051344000469","174011545737251",0.00,-0.50,0,284.64,300.27,0.0,0.0,0.000,1222346.3,1222346.3,13145,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427935,316073.00
03/24/2019 07:45,2,0.000,ALERT,211.25,298.17,60.028,1553427905,"201051344000585","174011545737251",0.00,0.00,0,283.74,299.07,0.0,0.0,0.000,1242970.3,1242970.3,21076,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427937,316074.00
03/24/2019 07:45,2,0.000,ALERT,212.16,298.77,60.022,1553427905,"201051344000853","174011545737251",0.00,0.00,0,285.24,300.57,0.0,0.0,0.000,1245685.9,1245685.9,12741,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427938,316075.00
03/24/2019 07:45,2,0.000,ALERT,211.25,297.87,60.017,1553427905,"201051344001145","174011545737251",0.00,-0.50,0,284.34,299.97,0.0,0.0,0.000,1245799.1,1245799.1,20992,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427940,316076.00
03/24/2019 07:45,2,0.000,ALERT,211.25,297.87,60.028,1553427905,"201051344000438","174011545737251",0.00,-1.00,0,284.04,299.67,0.0,0.0,0.000,1238430.6,1238430.6,21030,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427942,316077.00
03/24/2019 07:45,2,0.000,ALERT,210.80,297.87,60.017,1553427905,"201051344001135","174011545737251",0.00,-0.50,0,284.04,299.97,0.0,0.0,0.000,1225466.1,1225466.1,20983,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427944,316078.00
03/24/2019 07:45,2,0.000,ALERT,211.48,299.07,60.065,1553427905,"201051344000983","174011545737251",0.00,0.50,0,285.54,300.87,0.0,0.0,0.000,1243899.1,1243899.1,12749,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427946,316079.00
03/24/2019 07:45,2,0.000,ALERT,211.25,297.57,60.012,1553427905,"201051344001203","174011545737251",0.00,-0.50,0,283.74,300.87,0.0,0.0,0.000,1233116.4,1233116.4,21035,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427948,316080.00
