ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 07:45,2,0.000,ALERT,211.03,298.17,60.017,1553427905,"201051344001230","174011545737251",0.00,0.00,0,284.34,299.67,0.0,0.0,0.000,1230239.3,1230239.3,20847,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427949,316081.00
03/24/2019 07:45,2,0.000,ALERT,210.80,297.87,60.038,1553427905,"201051344000646","174011545737251",0.00,-0.50,0,283.74,299.07,0.0,0.0,0.000,1223258.3,1223258.3,21002,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427951,316082.00
03/24/2019 07:45,2,0.000,ALERT,211.93,298.47,60.022,1553427905,"201051344000867","174011545737251",0.00,1.00,0,284.64,300.57,0.0,0.0,0.000,1221351.5,1221351.5,44926,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427953,316083.00
03/24/2019 07:45,2,0.000,ALERT,212.38,298.77,60.012,1553427905,"201051344000633","174011545737251",0.00,-0.50,0,283.74,300.27,0.0,0.0,0.000,1220121.4,1220121.4,44978,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427955,316084.00
03/24/2019 07:45,2,0.000,ALERT,210.57,297.57,60.022,1553427905,"201051344000955","174011545737251",0.00,0.00,0,284.04,299.07,0.0,0.0,0.000,1242855.2,1242855.2,21025,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427957,316085.00
03/24/2019 07:45,2,0.000,ALERT,211.70,298.47,60.017,1553427905,"201051344000648","174011545737251",0.00,-1.00,0,284.64,300.27,0.0,0.0,0.000,1233979.2,1233979.2,44483,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553427958,316086.00
03/24/2019 07:45,2,0.000,ALERT,212.16,299.07,60.012,1553427905,"201051344000645","174011545737251",0.00,0.50,0,285.24,300.27,0.0,0.0,0.000,1238636.3,1238636.3,44445,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427960,316087.00
03/24/2019 07:45,2,0.000,ALERT,211.70,299.67,60.017,1553427905,"201051344000569","174011545737251",0.00,0.00,0,286.14,301.17,0.0,0.0,0.000,1254622.1,1254622.1,12664,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553427962,316088.00
03/24/2019 07:45,2,0.000,ALERT,211.93,298.77,60.028,1553427905,"179051228000119","174011545737251",0.00,2.00,0,284.04,299.97,0.0,0.0,0.000,42043.5,42043.5,12743,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553427964,316089.00
03/24/2019 08:00,2,0.000,ALERT,211.70,299.07,60.012,1553428804,"201051344000579","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1254392.1,1254392.1,13115,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428807,316090.00
03/24/2019 08:00,2,0.000,ALERT,211.25,296.96,60.028,1553428804,"201051344001025","174011545737251",0.00,-1.00,0,295.16,299.97,0.0,0.0,0.000,1236873.5,1236873.5,21039,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428809,316091.00
03/24/2019 08:00,2,0.000,ALERT,211.25,297.57,60.006,1553428804,"201051344001093","174011545737251",0.00,1.00,0,295.46,299.67,0.0,0.0,0.000,1221021.6,1221021.6,21060,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553428811,316092.00
03/24/2019 08:00,2,0.000,ALERT,211.70,298.47,60.012,1553428804,"201051344000458","174011545737251",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,1237741.5,1237741.5,12856,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553428812,316093.00
03/24/2019 08:00,2,0.000,ALERT,211.25,297.87,60.022,1553428804,"201051344000890","174011545737251",0.00,0.00,0,296.06,300.27,0.0,0.0,0.000,1235545.4,1235545.4,20985,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428814,316094.00
03/24/2019 08:00,2,0.000,ALERT,211.48,298.17,60.006,1553428804,"201051344000988","174011545737251",0.00,0.00,0,294.26,300.57,0.0,0.0,0.000,958631.3,958631.3,13208,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428816,316095.00
03/24/2019 08:00,2,0.000,ALERT,211.70,298.47,60.006,1553428804,"201051344000582","174011545737251",0.00,-1.00,0,296.66,300.57,0.0,0.0,0.000,1214954.1,1214954.1,20960,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428818,316096.00
03/24/2019 08:00,2,0.000,ALERT,211.70,299.07,60.017,1553428804,"201051344000868","174011545737251",0.00,-0.50,0,297.26,301.47,0.0,0.0,0.000,1222808.4,1222808.4,44908,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428820,316097.00
03/24/2019 08:00,2,0.000,ALERT,212.38,299.07,60.006,1553428804,"201051344000576","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1241027.4,1241027.4,16942,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553428821,316098.00
03/24/2019 08:00,2,0.000,ALERT,211.93,298.47,60.022,1553428804,"201051344001158","174011545737251",0.00,-1.00,0,296.36,300.27,0.0,0.0,0.000,1218127.4,1218127.4,13163,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553428823,316099.00
03/24/2019 08:00,2,0.000,ALERT,211.48,296.96,60.012,1553428804,"201051344000917","174011545737251",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,1232962.0,1232962.0,20832,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553428825,316100.00
03/24/2019 08:00,2,0.000,ALERT,211.48,297.26,60.012,1553428804,"201051344000417","174011545737251",0.00,-0.50,0,294.86,299.07,0.0,0.0,0.000,993632.5,993632.5,21056,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428827,316101.00
03/24/2019 08:00,2,0.000,ALERT,211.48,297.57,60.017,1553428804,"201051344000685","174011545737251",0.00,-0.50,0,295.46,299.67,0.0,0.0,0.000,1237472.9,1237472.9,21042,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428829,316102.00
03/24/2019 08:00,2,0.000,ALERT,211.25,296.66,60.017,1553428804,"201051344000651","174011545737251",0.00,-1.50,0,295.16,299.07,0.0,0.0,0.000,1230086.2,1230086.2,21024,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428830,316103.00
03/24/2019 08:00,2,0.000,ALERT,211.25,299.07,60.017,1553428804,"201051344000594","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1243767.5,1243767.5,44855,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553428832,316104.00
03/24/2019 08:00,2,0.000,ALERT,211.70,298.47,60.012,1553428804,"201051344000469","174011545737251",0.00,-1.00,0,295.76,300.57,0.0,0.0,0.000,1222346.3,1222346.3,13147,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428834,316105.00
03/24/2019 08:00,2,0.000,ALERT,211.48,297.87,60.006,1553428804,"201051344000585","174011545737251",0.00,0.00,0,295.76,299.67,0.0,0.0,0.000,1242970.3,1242970.3,21078,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428836,316106.00
03/24/2019 08:00,2,0.000,ALERT,212.16,298.47,60.022,1553428804,"201051344000853","174011545737251",0.00,-0.50,0,296.66,300.87,0.0,0.0,0.000,1245685.9,1245685.9,12743,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428838,316107.00
03/24/2019 08:00,2,0.000,ALERT,211.70,297.87,59.996,1553428804,"201051344001145","174011545737251",0.00,-0.50,0,296.36,300.27,0.0,0.0,0.000,1245799.1,1245799.1,20994,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428840,316108.00
03/24/2019 08:00,2,0.000,ALERT,211.25,297.26,60.017,1553428804,"201051344000438","174011545737251",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,1238430.6,1238430.6,21032,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428841,316109.00
03/24/2019 08:00,2,0.000,ALERT,211.03,297.57,60.017,1553428804,"201051344001135","174011545737251",0.00,-0.50,0,296.06,299.97,0.0,0.0,0.000,1225466.1,1225466.1,20985,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428843,316110.00
03/24/2019 08:00,2,0.000,ALERT,211.48,298.47,60.022,1553428804,"201051344000983","174011545737251",0.00,0.50,0,296.96,301.17,0.0,0.0,0.000,1243899.1,1243899.1,12751,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553428845,316111.00
03/24/2019 08:00,2,0.000,ALERT,211.25,296.96,59.969,1553428804,"201051344001203","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,1233116.4,1233116.4,21037,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428847,316112.00
03/24/2019 08:00,2,0.000,ALERT,211.25,297.57,60.059,1553428804,"201051344001230","174011545737251",0.00,0.00,0,296.06,299.97,0.0,0.0,0.000,1230239.3,1230239.3,20849,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428849,316113.00
03/24/2019 08:00,2,0.000,ALERT,210.80,296.96,60.017,1553428804,"201051344000646","174011545737251",0.00,-0.50,0,295.16,299.37,0.0,0.0,0.000,1223258.3,1223258.3,21004,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428850,316114.00
03/24/2019 08:00,2,0.000,ALERT,211.93,297.87,60.022,1553428804,"201051344000867","174011545737251",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,1221351.5,1221351.5,44928,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553428852,316115.00
03/24/2019 08:00,2,0.000,ALERT,212.38,298.17,60.017,1553428804,"201051344000633","174011545737251",0.00,-0.50,0,295.16,300.27,0.0,0.0,0.000,1220121.4,1220121.4,44980,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428854,316116.00
03/24/2019 08:00,2,0.000,ALERT,210.80,297.57,60.012,1553428804,"201051344000955","174011545737251",0.00,-0.50,0,295.46,299.37,0.0,0.0,0.000,1242855.2,1242855.2,21027,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428856,316117.00
03/24/2019 08:00,2,0.000,ALERT,211.70,297.57,60.059,1553428804,"201051344000648","174011545737251",0.00,-1.00,0,296.06,300.57,0.0,0.0,0.000,1233979.2,1233979.2,44485,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428858,316118.00
03/24/2019 08:00,2,0.000,ALERT,212.16,298.47,60.017,1553428804,"201051344000645","174011545737251",0.00,0.50,0,296.96,300.57,0.0,0.0,0.000,1238636.3,1238636.3,44447,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428860,316119.00
03/24/2019 08:00,2,0.000,ALERT,211.70,298.77,60.001,1553428804,"201051344000569","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1254622.1,1254622.1,12666,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553428861,316120.00
03/24/2019 08:00,2,0.000,ALERT,212.16,297.87,60.017,1553428804,"179051228000119","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,42043.5,42043.5,12745,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553428863,316121.00
03/24/2019 08:15,2,0.195,ALERT,211.70,299.67,60.022,1553429704,"201051344000579","174011545737251",20.42,0.00,0,296.96,301.47,4.0,2.0,0.000,1254392.3,1254392.3,13117,0,0,0,L,1122011218,1,120.42,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1553429706,316122.00
03/24/2019 08:15,2,0.150,ALERT,211.03,297.26,60.012,1553429704,"201051344001025","174011545737251",22.44,-1.00,0,295.16,299.67,3.5,1.4,0.000,1236873.6,1236873.6,21041,0,0,0,L,1122011218,1,120.88,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1553429708,316123.00
03/24/2019 08:15,2,0.205,ALERT,211.25,297.87,60.043,1553429704,"201051344001093","174011545737251",21.05,1.00,0,295.46,299.07,4.4,2.3,0.000,1221021.9,1221021.9,21062,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1553429710,316124.00
03/24/2019 08:15,2,0.162,ALERT,211.48,299.07,60.033,1553429704,"201051344000458","174011545737251",21.69,1.50,0,296.36,301.17,3.6,1.5,0.000,1237741.6,1237741.6,12858,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1553429712,316125.00
03/24/2019 08:15,2,0.178,ALERT,211.25,298.17,60.017,1553429704,"201051344000890","174011545737251",21.99,0.00,0,295.76,300.27,4.0,1.9,0.000,1235545.6,1235545.6,20987,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1553429714,316126.00
03/24/2019 08:15,2,0.127,ALERT,211.48,298.77,60.038,1553429704,"201051344000988","174011545737251",18.85,0.00,0,293.96,300.27,2.4,0.4,0.000,958631.4,958631.4,13210,0,0,0,L,1122011218,1,120.42,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1553429715,316127.00
03/24/2019 08:15,2,0.186,ALERT,211.70,298.47,60.059,1553429704,"201051344000582","174011545737251",19.18,-1.00,0,296.66,299.97,3.6,1.6,0.000,1214954.3,1214954.3,20962,0,0,0,L,1122011218,1,121.33,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1553429717,316128.00
03/24/2019 08:15,2,0.150,ALERT,211.48,299.37,60.022,1553429704,"201051344000868","174011545737251",21.15,-0.50,0,296.66,301.17,3.3,1.2,0.000,1222808.5,1222808.5,44910,0,0,0,L,1122011218,1,120.42,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1553429719,316129.00
03/24/2019 08:15,2,0.168,ALERT,212.16,299.37,60.049,1553429704,"201051344000576","174011545737251",21.07,-0.50,0,296.66,300.87,3.6,1.5,0.000,1241027.6,1241027.6,16944,0,0,0,L,1122011218,1,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1553429721,316130.00
03/24/2019 08:15,2,0.139,ALERT,211.70,298.77,60.043,1553429704,"201051344001158","174011545737251",21.53,-1.00,0,296.06,300.27,3.0,1.0,0.000,1218127.5,1218127.5,13165,0,0,0,L,1122011218,1,120.42,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1553429723,316131.00
03/24/2019 08:15,2,0.150,ALERT,211.48,297.57,60.054,1553429704,"201051344000917","174011545737251",21.03,1.00,0,294.56,298.77,3.2,1.2,0.000,1232962.1,1232962.1,20834,0,0,0,L,1122011218,1,121.33,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1553429725,316132.00
03/24/2019 08:15,2,0.205,ALERT,211.48,297.26,60.059,1553429704,"201051344000417","174011545737251",18.35,-0.50,0,295.16,298.77,3.8,1.8,0.000,993632.8,993632.8,21058,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1553429726,316133.00
03/24/2019 08:15,2,0.154,ALERT,211.70,297.87,60.043,1553429704,"201051344000685","174011545737251",21.41,-0.50,0,295.46,299.07,3.4,1.3,0.000,1237473.0,1237473.0,21044,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1553429728,316134.00
03/24/2019 08:15,2,0.186,ALERT,211.48,297.26,60.043,1553429704,"201051344000651","174011545737251",21.71,-1.50,0,294.86,298.77,4.1,2.0,0.000,1230086.4,1230086.4,21026,0,0,0,L,1122011218,1,121.78,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1553429730,316135.00
03/24/2019 08:15,2,0.160,ALERT,211.25,299.37,60.038,1553429704,"201051344000594","174011545737251",21.99,-0.50,0,295.76,300.87,3.6,1.5,0.000,1243767.7,1243767.7,44857,0,0,0,L,1122011218,1,120.42,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1553429732,316136.00
03/24/2019 08:15,2,0.186,ALERT,211.70,298.77,60.022,1553429704,"201051344000469","174011545737251",22.11,-1.00,0,295.16,300.27,4.2,2.1,0.000,1222346.5,1222346.5,13149,0,0,0,L,1122011218,1,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1553429734,316137.00
03/24/2019 08:15,2,0.150,ALERT,211.48,297.87,60.043,1553429704,"201051344000585","174011545737251",21.51,0.00,0,295.16,299.37,3.3,1.2,0.000,1242970.4,1242970.4,21080,0,0,0,L,1122011218,1,120.88,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1553429736,316138.00
03/24/2019 08:15,2,0.146,ALERT,212.16,298.77,60.049,1553429704,"201051344000853","174011545737251",20.63,-0.50,0,296.06,300.57,3.1,1.0,0.000,1245686.0,1245686.0,12745,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1553429738,316139.00
03/24/2019 08:15,2,0.133,ALERT,211.70,298.17,60.043,1553429704,"201051344001145","174011545737251",21.73,-0.50,0,296.06,299.97,3.0,0.9,0.000,1245799.2,1245799.2,20996,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1553429739,316140.00
03/24/2019 08:15,2,0.180,ALERT,211.48,297.87,60.065,1553429704,"201051344000438","174011545737251",21.73,-1.00,0,295.76,299.67,4.0,1.9,0.000,1238430.8,1238430.8,21034,0,0,0,L,1122011218,1,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1553429741,316141.00
03/24/2019 08:15,2,0.143,ALERT,210.80,297.57,60.075,1553429704,"201051344001135","174011545737251",21.97,-0.50,0,295.76,299.97,3.2,1.2,0.000,1225466.2,1225466.2,20987,0,0,0,L,1122011218,1,120.88,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1553429743,316142.00
03/24/2019 08:15,2,0.150,ALERT,211.70,299.07,60.059,1553429704,"201051344000983","174011545737251",21.49,0.00,0,296.36,300.87,3.3,1.2,0.000,1243899.2,1243899.2,12753,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1553429745,316143.00
03/24/2019 08:15,2,0.156,ALERT,211.25,297.57,60.001,1553429704,"201051344001203","174011545737251",21.25,-0.50,0,295.16,300.87,3.4,1.3,0.000,1233116.5,1233116.5,21039,0,0,0,L,1122011218,1,121.78,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1553429747,316144.00
03/24/2019 08:15,2,0.158,ALERT,211.48,298.17,60.043,1553429704,"201051344001230","174011545737251",20.26,-0.50,0,295.46,299.37,3.3,1.2,0.000,1230239.4,1230239.4,20851,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1553429749,316145.00
03/24/2019 08:15,2,0.143,ALERT,211.25,297.87,60.075,1553429704,"201051344000646","174011545737251",21.47,-1.00,0,294.86,299.07,3.1,1.1,0.000,1223258.4,1223258.4,21006,0,0,0,L,1122011218,1,121.55,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1553429750,316146.00
03/24/2019 08:15,2,0.150,ALERT,211.70,297.87,60.033,1553429704,"201051344000867","174011545737251",21.87,0.50,0,295.46,300.57,3.4,1.3,0.000,1221351.6,1221351.6,44930,0,0,0,L,1122011218,1,120.88,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1553429752,316147.00
03/24/2019 08:15,2,0.166,ALERT,212.38,298.47,60.070,1553429704,"201051344000633","174011545737251",21.23,-0.50,0,294.56,300.27,3.6,1.6,0.000,1220121.5,1220121.5,44982,0,0,0,L,1122011218,1,121.10,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1553429754,316148.00
03/24/2019 08:15,2,0.203,ALERT,211.03,298.17,60.022,1553429704,"201051344000955","174011545737251",18.87,-0.50,0,295.46,299.07,3.9,1.8,0.000,1242855.5,1242855.5,21029,0,0,0,L,1122011218,1,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1553429756,316149.00
03/24/2019 08:15,2,0.172,ALERT,211.70,297.87,60.033,1553429704,"201051344000648","174011545737251",21.91,-1.00,0,295.16,300.27,3.8,1.8,0.000,1233979.4,1233979.4,44487,0,0,0,L,1122011218,1,120.20,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1553429758,316150.00
03/24/2019 08:15,2,0.145,ALERT,212.16,298.77,60.033,1553429704,"201051344000645","174011545737251",22.68,0.50,0,296.36,300.27,3.3,1.3,0.000,1238636.5,1238636.5,44449,0,0,0,L,1122011218,1,120.88,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1553429759,316151.00
03/24/2019 08:15,2,0.166,ALERT,211.48,299.37,60.033,1553429704,"201051344000569","174011545737251",21.87,0.00,0,296.96,301.47,3.7,1.6,0.000,1254622.3,1254622.3,12668,0,0,0,L,1122011218,1,119.97,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1553429761,316152.00
03/24/2019 08:15,2,0.207,ALERT,212.16,298.47,60.033,1553429704,"179051228000119","174011545737251",21.31,1.50,0,294.56,299.97,4.5,2.4,0.000,42043.8,42043.8,12747,0,0,0,L,46974696,1,120.65,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553429763,316153.00
03/24/2019 08:30,2,0.215,ACTIVE,211.93,336.04,59.990,1553430604,"201051344000579","174011545737251",27.33,0.50,0,297.57,340.85,6.0,3.9,0.000,1254393.0,1254393.0,13119,0,0,0,L,1122011218,1,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430605,316154.00
03/24/2019 08:30,2,0.195,ACTIVE,211.25,333.93,60.006,1553430604,"201051344001025","174011545737251",25.72,-0.50,0,295.76,345.96,5.1,3.0,0.004,1236874.1,1236874.1,21043,0,0,0,L,1122011218,1,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430606,316155.00
03/24/2019 08:30,2,0.242,ALERT,211.48,342.05,59.990,1553430604,"201051344001093","174011545737251",26.12,1.00,0,295.76,342.35,6.4,4.3,0.000,1221022.7,1221022.7,21064,0,0,0,L,1122011218,1,121.55,120.65,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430608,316156.00
03/24/2019 08:30,2,0.197,ACTIVE,211.70,336.04,59.996,1553430604,"201051344000458","174011545737251",27.33,1.50,0,296.96,345.36,5.5,3.4,0.000,1237742.2,1237742.2,12860,0,0,0,L,1122011218,1,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430609,316157.00
03/24/2019 08:30,2,0.205,ACTIVE,211.25,334.84,60.022,1553430604,"201051344000890","174011545737251",27.57,0.50,0,296.36,341.45,5.8,3.7,0.004,1235546.3,1235546.3,20989,0,0,0,L,1122011218,1,121.55,120.20,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430610,316158.00
03/24/2019 08:30,2,0.168,ACTIVE,211.70,299.97,60.006,1553430604,"201051344000988","174011545737251",19.64,-0.50,0,294.56,301.17,3.4,1.3,0.000,958631.6,958631.6,13212,0,0,0,L,1122011218,1,120.42,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430611,316159.00
03/24/2019 08:30,2,0.227,ALERT,211.93,344.76,60.001,1553430604,"201051344000582","174011545737251",24.27,-0.50,0,296.36,345.36,5.6,3.5,0.000,1214954.8,1214954.8,20964,0,0,0,L,1122011218,1,121.55,121.10,0002,-2,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430613,316160.00
03/24/2019 08:30,2,0.184,ACTIVE,211.70,336.34,59.990,1553430604,"201051344000868","174011545737251",26.92,0.50,0,297.57,341.15,5.0,2.9,0.004,1222809.0,1222809.0,44912,0,0,0,L,1122011218,1,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430614,316161.00
03/24/2019 08:30,2,0.209,ALERT,212.38,342.35,59.969,1553430604,"201051344000576","174011545737251",26.10,0.00,0,296.96,345.36,5.5,3.4,0.000,1241028.2,1241028.2,16946,0,0,0,L,1122011218,1,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430616,316162.00
03/24/2019 08:30,2,0.160,ACTIVE,211.93,336.04,59.985,1553430604,"201051344001158","174011545737251",27.29,-1.00,0,296.36,345.36,4.5,2.4,0.000,1218127.9,1218127.9,13167,0,0,0,L,1122011218,1,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430617,316163.00
03/24/2019 08:30,2,0.176,ACTIVE,211.48,336.34,59.985,1553430604,"201051344000917","174011545737251",26.82,1.00,0,294.56,346.56,4.8,2.7,0.000,1232962.6,1232962.6,20836,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430618,316164.00
03/24/2019 08:30,2,0.248,ACTIVE,211.48,298.47,59.969,1553430604,"201051344000417","174011545737251",19.78,-0.50,0,295.46,299.67,5.0,2.9,0.000,993633.3,993633.3,21060,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430619,316165.00
03/24/2019 08:30,2,0.225,ALERT,211.70,331.23,59.953,1553430604,"201051344000685","174011545737251",23.24,0.00,0,295.76,335.44,5.3,3.2,0.000,1237473.5,1237473.5,21046,0,0,0,L,1122011218,1,122.23,120.65,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430620,316166.00
03/24/2019 08:30,2,0.250,ALERT,211.48,338.44,60.001,1553430604,"201051344000651","174011545737251",23.22,-1.50,0,295.46,347.76,5.9,3.8,0.000,1230087.1,1230087.1,21028,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430622,316167.00
03/24/2019 08:30,2,0.203,ALERT,211.48,335.74,59.996,1553430604,"201051344000594","174011545737251",26.18,-0.50,0,296.66,341.45,5.4,3.3,0.004,1243768.2,1243768.2,44859,0,0,0,L,1122011218,1,120.65,121.10,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430624,316168.00
03/24/2019 08:30,2,0.242,ACTIVE,211.93,336.64,60.006,1553430604,"201051344000469","174011545737251",24.07,-0.50,0,295.76,347.16,5.9,3.8,0.000,1222347.2,1222347.2,13151,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430625,316169.00
03/24/2019 08:30,2,0.203,ACTIVE,211.48,335.44,60.043,1553430604,"201051344000585","174011545737251",23.87,0.00,0,295.76,344.76,4.9,2.8,0.004,1242970.9,1242970.9,21082,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430626,316170.00
03/24/2019 08:30,2,0.180,ALERT,212.38,337.24,59.996,1553430604,"201051344000853","174011545737251",26.74,0.00,0,296.96,350.17,4.9,2.8,0.000,1245686.4,1245686.4,12747,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430628,316171.00
03/24/2019 08:30,2,0.170,ALERT,211.48,356.18,60.001,1553430604,"201051344001145","174011545737251",26.54,0.00,0,296.66,357.38,4.6,2.5,0.000,1245799.6,1245799.6,20998,0,0,0,L,1122011218,1,121.55,120.65,0002,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430630,316172.00
03/24/2019 08:30,2,0.205,ACTIVE,211.25,335.74,60.006,1553430604,"201051344000438","174011545737251",27.67,-0.50,0,296.66,345.96,5.8,3.7,0.004,1238431.5,1238431.5,21036,0,0,0,L,1122011218,1,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430630,316173.00
03/24/2019 08:30,2,0.174,ACTIVE,210.80,333.93,60.001,1553430604,"201051344001135","174011545737251",27.61,0.00,0,296.06,341.45,4.9,2.8,0.000,1225466.7,1225466.7,20989,0,0,0,L,1122011218,1,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430631,316174.00
03/24/2019 08:30,2,0.188,ACTIVE,211.93,335.74,60.001,1553430604,"201051344000983","174011545737251",25.78,0.50,0,297.26,347.76,4.9,2.8,0.000,1243899.7,1243899.7,12755,0,0,0,L,1122011218,1,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430632,316175.00
03/24/2019 08:30,2,0.182,ACTIVE,211.48,335.14,60.006,1553430604,"201051344001203","174011545737251",27.02,0.00,0,295.76,345.96,5.0,2.9,0.004,1233117.0,1233117.0,21041,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430633,316176.00
03/24/2019 08:30,2,0.221,ACTIVE,211.25,327.32,60.006,1553430604,"201051344001230","174011545737251",21.83,-0.50,0,296.36,338.14,4.9,2.8,0.000,1230239.8,1230239.8,20853,0,0,0,L,1122011218,1,121.55,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430634,316177.00
03/24/2019 08:30,2,0.209,ACTIVE,211.03,343.85,60.006,1553430604,"201051344000646","174011545737251",24.83,-0.50,0,295.46,344.45,5.3,3.2,0.000,1223258.9,1223258.9,21008,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430635,316178.00
03/24/2019 08:30,2,0.189,ACTIVE,212.16,348.96,60.012,1553430604,"201051344000867","174011545737251",26.96,1.00,0,296.06,350.17,5.2,3.1,0.000,1221352.1,1221352.1,44932,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430636,316179.00
03/24/2019 08:30,2,0.223,ACTIVE,212.61,336.94,59.980,1553430604,"201051344000633","174011545737251",23.85,-0.50,0,295.16,341.75,5.4,3.3,0.000,1220122.1,1220122.1,44984,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430637,316180.00
03/24/2019 08:30,2,0.246,ACTIVE,210.80,334.84,60.012,1553430604,"201051344000955","174011545737251",23.93,0.00,0,296.36,346.86,6.0,3.9,0.004,1242856.2,1242856.2,21031,0,0,0,L,1122011218,1,120.88,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430638,316181.00
03/24/2019 08:30,2,0.201,ACTIVE,211.93,336.64,60.012,1553430604,"201051344000648","174011545737251",27.75,-0.50,0,296.06,341.45,5.7,3.5,0.004,1233980.1,1233980.1,44489,0,0,0,L,1122011218,1,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430639,316182.00
03/24/2019 08:30,2,0.166,ACTIVE,212.38,336.94,60.017,1553430604,"201051344000645","174011545737251",28.41,1.00,0,296.96,342.05,4.8,2.7,0.004,1238636.9,1238636.9,44451,0,0,0,L,1122011218,1,121.33,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430640,316183.00
03/24/2019 08:30,2,0.193,ALERT,212.16,336.34,60.017,1553430604,"201051344000569","174011545737251",27.63,0.50,0,297.87,351.97,5.5,3.3,0.004,1254622.9,1254622.9,12670,0,0,0,L,1122011218,1,120.42,121.78,0002,-2,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430642,316184.00
03/24/2019 08:30,2,0.229,ACTIVE,212.38,335.44,60.012,1553430604,"179051228000119","174011545737251",27.69,2.00,0,295.16,338.44,6.5,4.3,0.000,42044.6,42044.6,12749,0,0,0,L,46974696,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553430643,316185.00
03/24/2019 08:45,2,0.264,ALERT,211.93,336.04,59.990,1553431504,"201051344000579","174011545737251",26.82,0.50,0,298.77,338.74,7.2,5.0,0.009,1254394.1,1254394.1,13120,0,0,0,L,1122011218,1,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431506,316186.00
03/24/2019 08:45,2,0.213,ALERT,211.25,334.24,59.969,1553431504,"201051344001025","174011545737251",28.57,-0.50,0,296.66,338.14,6.2,4.0,0.013,1236875.0,1236875.0,21044,0,0,0,L,1122011218,1,121.10,120.65,0002,-2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431508,316187.00
03/24/2019 08:45,2,0.279,ACTIVE,211.25,335.74,60.006,1553431504,"201051344001093","174011545737251",25.33,1.50,0,296.66,341.75,7.2,5.0,0.009,1221023.9,1221023.9,21066,0,0,0,L,1122011218,1,121.33,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431509,316188.00
03/24/2019 08:45,2,0.234,ALERT,211.70,335.14,60.022,1553431504,"201051344000458","174011545737251",27.19,2.00,0,297.87,339.04,6.5,4.3,0.009,1237743.1,1237743.1,12861,0,0,0,L,1122011218,1,120.88,121.55,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431511,316189.00
03/24/2019 08:45,2,0.232,ALERT,211.25,334.54,60.001,1553431504,"201051344000890","174011545737251",28.98,0.50,0,296.96,337.84,6.8,4.7,0.009,1235547.3,1235547.3,20990,0,0,0,L,1122011218,1,121.55,120.20,0002,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431512,316190.00
03/24/2019 08:45,2,0.195,ALERT,211.70,336.94,59.996,1553431504,"201051344000988","174011545737251",19.12,0.50,0,295.76,351.37,3.8,1.7,0.000,958632.0,958632.0,13213,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431514,316191.00
03/24/2019 08:45,2,0.244,ACTIVE,211.70,336.34,60.001,1553431504,"201051344000582","174011545737251",26.22,0.00,0,297.26,345.36,6.5,4.4,0.009,1214955.8,1214955.8,20966,0,0,0,L,1122011218,1,121.55,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431515,316192.00
03/24/2019 08:45,2,0.219,ALERT,211.70,336.34,60.001,1553431504,"201051344000868","174011545737251",26.90,0.50,0,298.17,338.44,6.0,3.9,0.004,1222809.8,1222809.8,44913,0,0,0,L,1122011218,1,120.65,121.78,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431517,316193.00
03/24/2019 08:45,2,0.256,ACTIVE,212.38,337.24,60.012,1553431504,"201051344000576","174011545737251",24.91,0.50,0,297.57,342.95,6.5,4.3,0.009,1241029.1,1241029.1,16948,0,0,0,L,1122011218,1,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431518,316194.00
03/24/2019 08:45,2,0.211,ALERT,211.93,336.04,59.996,1553431504,"201051344001158","174011545737251",26.18,-1.00,0,297.26,338.74,5.6,3.5,0.013,1218128.6,1218128.6,13168,0,0,0,L,1122011218,1,120.65,121.33,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431520,316195.00
03/24/2019 08:45,2,0.230,ALERT,211.48,336.04,60.001,1553431504,"201051344000917","174011545737251",25.47,1.50,0,295.46,338.74,5.9,3.8,0.009,1232963.4,1232963.4,20837,0,0,0,L,1122011218,1,121.33,121.10,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431522,316196.00
03/24/2019 08:45,2,0.266,ALERT,211.48,327.32,60.028,1553431504,"201051344000417","174011545737251",19.94,-0.50,0,296.36,337.24,5.4,3.3,0.000,993634.1,993634.1,21061,0,0,0,L,1122011218,1,121.33,120.65,0002,-2,0,0,0,0,0,0,11,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431524,316197.00
03/24/2019 08:45,2,0.238,ACTIVE,211.48,336.04,60.054,1553431504,"201051344000685","174011545737251",26.20,0.00,0,296.36,338.74,6.4,4.2,0.009,1237474.4,1237474.4,21048,0,0,0,L,1122011218,1,122.23,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431525,316198.00
03/24/2019 08:45,2,0.266,ACTIVE,211.48,335.74,60.001,1553431504,"201051344000651","174011545737251",25.74,-1.00,0,296.06,339.04,6.9,4.8,0.004,1230088.1,1230088.1,21030,0,0,0,L,1122011218,1,121.78,120.42,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431526,316199.00
03/24/2019 08:45,2,0.246,ACTIVE,211.48,336.34,60.001,1553431504,"201051344000594","174011545737251",25.92,0.50,0,297.26,338.44,6.5,4.3,0.009,1243769.2,1243769.2,44861,0,0,0,L,1122011218,1,120.65,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431526,316200.00
03/24/2019 08:45,2,0.260,ALERT,211.93,336.94,60.017,1553431504,"201051344000469","174011545737251",26.40,-0.50,0,296.96,339.34,7.0,4.8,0.009,1222348.3,1222348.3,13152,0,0,0,L,1122011218,1,120.42,121.78,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431528,316201.00
03/24/2019 08:45,2,0.225,ALERT,211.48,335.74,60.012,1553431504,"201051344000585","174011545737251",26.16,0.50,0,296.66,338.74,6.0,3.9,0.013,1242971.7,1242971.7,21083,0,0,0,L,1122011218,1,121.10,121.10,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431530,316202.00
03/24/2019 08:45,2,0.223,ACTIVE,212.38,337.54,60.006,1553431504,"201051344000853","174011545737251",25.98,0.50,0,297.26,340.25,5.9,3.8,0.009,1245687.2,1245687.2,12749,0,0,0,L,1122011218,1,121.33,121.78,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431531,316203.00
03/24/2019 08:45,2,0.205,ACTIVE,211.70,336.04,60.001,1553431504,"201051344001145","174011545737251",25.98,0.00,0,296.96,357.08,5.4,3.3,0.009,1245800.3,1245800.3,21000,0,0,0,L,1122011218,1,121.55,120.65,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431532,316204.00
03/24/2019 08:45,2,0.260,ALERT,211.48,335.44,60.006,1553431504,"201051344000438","174011545737251",26.38,-0.50,0,296.66,338.14,7.0,4.8,0.013,1238432.5,1238432.5,21037,0,0,0,L,1122011218,1,121.78,120.65,0002,-1,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431534,316205.00
03/24/2019 08:45,2,0.195,ALERT,211.03,334.24,60.006,1553431504,"201051344001135","174011545737251",29.02,0.00,0,296.96,337.54,5.8,3.7,0.009,1225467.5,1225467.5,20990,0,0,0,L,1122011218,1,121.33,120.42,0002,-1,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431536,316206.00
03/24/2019 08:45,2,0.223,ALERT,211.70,336.04,60.006,1553431504,"201051344000983","174011545737251",26.14,0.50,0,297.87,338.74,5.9,3.8,0.009,1243900.5,1243900.5,12756,0,0,0,L,1122011218,1,120.88,121.33,0002,0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431538,316207.00
03/24/2019 08:45,2,0.238,ALERT,211.48,335.44,60.012,1553431504,"201051344001203","174011545737251",25.64,0.00,0,296.36,339.04,6.2,4.1,0.009,1233117.9,1233117.9,21042,0,0,0,L,1122011218,1,122.01,120.42,0002,-2,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431539,316208.00
03/24/2019 08:45,2,0.232,ALERT,211.25,334.84,60.017,1553431504,"201051344001230","174011545737251",24.85,0.50,0,296.66,337.24,5.9,3.8,0.004,1230240.6,1230240.6,20854,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431541,316209.00
03/24/2019 08:45,2,0.227,ALERT,211.03,335.14,60.017,1553431504,"201051344000646","174011545737251",26.88,-0.50,0,295.76,344.15,6.2,4.0,0.013,1223259.7,1223259.7,21009,0,0,0,L,1122011218,1,121.55,120.42,0002,-3,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431543,316210.00
03/24/2019 08:45,2,0.225,ALERT,212.16,336.64,60.012,1553431504,"201051344000867","174011545737251",26.26,1.00,0,297.26,349.86,6.0,3.9,0.004,1221352.9,1221352.9,44933,0,0,0,L,1122011218,1,121.10,121.33,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431545,316211.00
03/24/2019 08:45,2,0.246,ALERT,212.61,337.84,60.033,1553431504,"201051344000633","174011545737251",26.18,0.00,0,296.06,340.85,6.5,4.4,0.009,1220123.0,1220123.0,44985,0,0,0,L,1122011218,1,121.33,121.78,0002,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431547,316212.00
03/24/2019 08:45,2,0.264,ALERT,210.80,334.84,60.022,1553431504,"201051344000955","174011545737251",26.66,0.00,0,296.96,338.44,7.1,5.0,0.009,1242857.2,1242857.2,21032,0,0,0,L,1122011218,1,120.88,120.65,0002,-2,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431549,316213.00
03/24/2019 08:45,2,0.246,ALERT,211.93,336.34,60.028,1553431504,"201051344000648","174011545737251",27.33,-0.50,0,296.96,339.34,6.8,4.7,0.009,1233981.1,1233981.1,44490,0,0,0,L,1122011218,1,120.42,121.78,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431550,316214.00
03/24/2019 08:45,2,0.213,ALERT,212.38,336.94,60.022,1553431504,"201051344000645","174011545737251",28.15,1.50,0,297.57,339.65,6.1,4.0,0.013,1238637.8,1238637.8,44452,0,0,0,L,1122011218,1,121.33,121.55,0002,-1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431552,316215.00
03/24/2019 08:45,2,0.229,ACTIVE,211.93,336.34,60.028,1553431504,"201051344000569","174011545737251",27.87,1.00,0,298.47,339.04,6.5,4.3,0.013,1254623.8,1254623.8,12672,0,0,0,L,1122011218,1,120.42,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431553,316216.00
03/24/2019 08:45,2,0.254,ALERT,212.16,339.95,59.985,1553431504,"179051228000119","174011545737251",28.73,3.00,0,296.06,345.36,7.4,5.2,0.004,42045.8,42045.8,12750,0,0,0,L,46974696,1,121.10,122.01,0000,-1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553431555,316217.00
03/24/2019 09:00,2,0.307,ACTIVE,212.61,337.84,59.996,1553432404,"201051344000579","174011545737251",30.95,0.50,0,298.17,342.95,9.6,7.3,0.031,1254395.7,1254395.7,13122,0,0,0,L,1122011218,1,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432405,316218.00
03/24/2019 09:00,2,0.275,ACTIVE,211.93,338.14,59.959,1553432404,"201051344001025","174011545737251",31.23,-0.50,0,308.99,367.60,8.8,6.5,0.027,1236876.3,1236876.3,21046,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432406,316219.00
03/24/2019 09:00,2,0.334,ALERT,212.16,337.84,60.001,1553432404,"201051344001093","174011545737251",29.66,1.50,0,296.66,343.55,10.1,7.8,0.027,1221025.4,1221025.4,21067,0,0,0,L,1122011218,1,121.78,121.33,0002,0,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432408,316220.00
03/24/2019 09:00,2,0.295,ACTIVE,212.38,337.54,59.996,1553432404,"201051344000458","174011545737251",29.80,2.00,0,297.57,342.35,9.0,6.7,0.031,1237744.5,1237744.5,12863,0,0,0,L,1122011218,1,121.55,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432409,316221.00
03/24/2019 09:00,2,0.303,ACTIVE,211.93,336.64,60.012,1553432404,"201051344000890","174011545737251",30.97,0.50,0,297.26,340.85,9.5,7.3,0.022,1235548.8,1235548.8,20992,0,0,0,L,1122011218,1,121.78,120.65,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432410,316222.00
03/24/2019 09:00,2,0.273,ACTIVE,212.16,338.44,59.996,1553432404,"201051344000988","174011545737251",19.34,0.50,0,294.86,342.35,5.4,3.3,0.013,958632.5,958632.5,13215,0,0,0,L,1122011218,1,121.10,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432411,316223.00
03/24/2019 09:00,2,0.293,ALERT,212.61,338.14,60.006,1553432404,"201051344000582","174011545737251",30.04,0.00,0,297.57,341.45,9.0,6.8,0.031,1214957.2,1214957.2,20967,0,0,0,L,1122011218,1,122.01,121.78,0002,-2,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432412,316224.00
