ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 09:00,2,0.277,ACTIVE,212.38,338.14,60.001,1553432404,"201051344000868","174011545737251",30.24,0.50,0,297.87,342.65,8.5,6.3,0.027,1222811.1,1222811.1,44915,0,0,0,L,1122011218,1,121.33,122.01,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432413,316225.00
03/24/2019 09:00,2,0.305,ALERT,212.83,339.34,59.990,1553432404,"201051344000576","174011545737251",29.82,0.50,0,297.57,344.45,9.2,7.0,0.027,1241030.5,1241030.5,16949,0,0,0,L,1122011218,1,121.55,121.78,0002,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432415,316226.00
03/24/2019 09:00,2,0.268,ACTIVE,212.61,337.84,59.985,1553432404,"201051344001158","174011545737251",29.98,-0.50,0,296.96,342.95,8.2,5.9,0.031,1218129.8,1218129.8,13170,0,0,0,L,1122011218,1,121.10,121.55,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432416,316227.00
03/24/2019 09:00,2,0.281,ACTIVE,212.38,338.14,59.996,1553432404,"201051344000917","174011545737251",29.64,2.00,0,295.46,343.25,8.5,6.2,0.022,1232964.6,1232964.6,20839,0,0,0,L,1122011218,1,121.55,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432417,316228.00
03/24/2019 09:00,2,0.342,ACTIVE,212.38,337.54,59.996,1553432404,"201051344000417","174011545737251",19.86,0.00,0,296.06,353.47,6.9,4.8,0.013,993635.0,993635.0,21063,0,0,0,L,1122011218,1,121.55,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432418,316229.00
03/24/2019 09:00,2,0.293,ALERT,212.38,338.44,59.996,1553432404,"201051344000685","174011545737251",29.84,0.50,0,296.36,342.95,8.9,6.6,0.022,1237475.7,1237475.7,21049,0,0,0,L,1122011218,1,122.46,121.10,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432420,316230.00
03/24/2019 09:00,2,0.311,ALERT,212.16,338.14,59.975,1553432404,"201051344000651","174011545737251",30.08,-1.00,0,296.36,342.65,9.5,7.2,0.031,1230089.6,1230089.6,21031,0,0,0,L,1122011218,1,122.23,121.10,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432422,316231.00
03/24/2019 09:00,2,0.295,ALERT,212.16,337.54,59.985,1553432404,"201051344000594","174011545737251",30.30,0.50,0,297.26,341.15,9.1,6.9,0.027,1243770.5,1243770.5,44862,0,0,0,L,1122011218,1,121.10,121.33,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432424,316232.00
03/24/2019 09:00,2,0.305,ACTIVE,212.61,338.44,59.996,1553432404,"201051344000469","174011545737251",30.08,-0.50,0,296.66,342.05,9.3,7.1,0.027,1222349.8,1222349.8,13154,0,0,0,L,1122011218,1,120.88,122.23,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432425,316233.00
03/24/2019 09:00,2,0.285,ACTIVE,212.16,338.14,59.990,1553432404,"201051344000585","174011545737251",30.08,0.00,0,296.36,343.25,8.7,6.5,0.022,1242973.0,1242973.0,21085,0,0,0,L,1122011218,1,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432426,316234.00
03/24/2019 09:00,2,0.289,ALERT,213.06,339.95,59.990,1553432404,"201051344000853","174011545737251",29.66,0.50,0,298.17,344.45,8.7,6.5,0.027,1245688.4,1245688.4,12750,0,0,0,L,1122011218,1,122.01,122.01,0002,0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432428,316235.00
03/24/2019 09:00,2,0.262,ALERT,212.38,338.44,60.001,1553432404,"201051344001145","174011545737251",30.00,0.00,0,297.26,342.65,8.0,5.8,0.027,1245801.3,1245801.3,21001,0,0,0,L,1122011218,1,121.78,121.33,0002,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432430,316236.00
03/24/2019 09:00,2,0.309,ACTIVE,212.16,337.84,59.990,1553432404,"201051344000438","174011545737251",30.45,-0.50,0,296.66,343.25,9.5,7.3,0.027,1238434.0,1238434.0,21039,0,0,0,L,1122011218,1,122.01,121.33,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432431,316237.00
03/24/2019 09:00,2,0.266,ACTIVE,211.93,336.64,59.990,1553432404,"201051344001135","174011545737251",30.95,0.00,0,311.99,359.78,8.4,6.2,0.031,1225468.6,1225468.6,20992,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432432,316238.00
03/24/2019 09:00,2,0.275,ACTIVE,212.38,337.54,60.006,1553432404,"201051344000983","174011545737251",30.24,1.00,0,298.17,342.65,8.5,6.2,0.031,1243901.7,1243901.7,12758,0,0,0,L,1122011218,1,121.33,121.55,0002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432433,316239.00
03/24/2019 09:00,2,0.279,ACTIVE,212.16,337.54,59.990,1553432404,"201051344001203","174011545737251",30.67,0.00,0,296.66,343.55,8.7,6.4,0.027,1233119.2,1233119.2,21044,0,0,0,L,1122011218,1,122.23,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432434,316240.00
03/24/2019 09:00,2,0.293,ACTIVE,212.16,337.24,59.985,1553432404,"201051344001230","174011545737251",28.88,0.50,0,296.96,341.45,8.6,6.4,0.027,1230241.8,1230241.8,20856,0,0,0,L,1122011218,1,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432434,316241.00
03/24/2019 09:00,2,0.277,ACTIVE,211.93,337.84,59.959,1553432404,"201051344000646","174011545737251",29.84,0.00,0,296.06,342.05,8.4,6.2,0.031,1223261.0,1223261.0,21011,0,0,0,L,1122011218,1,122.01,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432436,316242.00
03/24/2019 09:00,2,0.281,ACTIVE,212.83,337.54,59.985,1553432404,"201051344000867","174011545737251",30.26,1.50,0,296.96,341.75,8.7,6.4,0.027,1221354.2,1221354.2,44935,0,0,0,L,1122011218,1,121.78,121.78,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432437,316243.00
03/24/2019 09:00,2,0.295,ACTIVE,213.29,340.55,59.959,1553432404,"201051344000633","174011545737251",30.45,0.00,0,296.06,345.96,9.1,6.9,0.027,1220124.4,1220124.4,44987,0,0,0,L,1122011218,1,122.01,122.23,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432437,316244.00
03/24/2019 09:00,2,0.318,ACTIVE,211.93,337.24,60.001,1553432404,"201051344000955","174011545737251",30.12,0.00,0,296.36,340.25,9.7,7.5,0.040,1242858.7,1242858.7,21034,0,0,0,L,1122011218,1,121.33,121.33,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432438,316245.00
03/24/2019 09:00,2,0.301,ACTIVE,212.38,337.54,59.996,1553432404,"201051344000648","174011545737251",30.20,0.00,0,296.96,343.25,9.2,7.0,0.031,1233982.5,1233982.5,44492,0,0,0,L,1122011218,1,120.88,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432439,316246.00
03/24/2019 09:00,2,0.283,ACTIVE,213.06,338.44,59.985,1553432404,"201051344000645","174011545737251",29.38,1.50,0,297.87,342.65,8.5,6.3,0.035,1238639.0,1238639.0,44454,0,0,0,L,1122011218,1,121.78,122.23,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432440,316247.00
03/24/2019 09:00,2,0.289,ACTIVE,212.61,337.84,59.985,1553432404,"201051344000569","174011545737251",30.59,1.00,0,310.19,357.08,9.0,6.8,0.027,1254625.2,1254625.2,12673,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432441,316248.00
03/24/2019 09:00,2,0.332,ACTIVE,213.06,342.05,59.980,1553432404,"179051228000119","174011545737251",29.54,3.30,0,296.36,346.56,10.0,7.7,0.031,42047.3,42047.3,12752,0,0,0,L,46974696,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553432442,316249.00
03/24/2019 09:15,2,0.326,ACTIVE,212.38,337.54,60.049,1553433304,"201051344000579","174011545737251",31.17,0.50,0,332.73,343.85,10.3,8.0,0.040,1254397.6,1254397.6,13123,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433306,316250.00
03/24/2019 09:15,2,0.312,ACTIVE,211.93,336.34,60.043,1553433304,"201051344001025","174011545737251",30.40,-0.50,0,333.03,349.86,9.6,7.4,0.035,1236878.1,1236878.1,21047,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433307,316251.00
03/24/2019 09:15,2,0.354,ACTIVE,211.93,337.24,60.038,1553433304,"201051344001093","174011545737251",29.98,1.50,0,331.53,342.95,10.7,8.4,0.035,1221027.5,1221027.5,21069,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433308,316252.00
03/24/2019 09:15,2,0.314,ACTIVE,211.93,336.94,60.043,1553433304,"201051344000458","174011545737251",30.49,2.00,0,332.73,343.25,9.7,7.5,0.040,1237746.3,1237746.3,12864,0,0,0,L,1122011218,1,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433308,316253.00
03/24/2019 09:15,2,0.320,ACTIVE,211.70,338.74,60.059,1553433304,"201051344000890","174011545737251",31.29,0.50,0,331.23,346.26,10.2,7.9,0.035,1235550.8,1235550.8,20993,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433309,316254.00
03/24/2019 09:15,2,0.299,ACTIVE,212.16,338.44,60.043,1553433304,"201051344000988","174011545737251",19.58,0.50,0,330.33,344.15,6.0,3.8,0.027,958633.5,958633.5,13216,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433310,316255.00
03/24/2019 09:15,2,0.314,ACTIVE,212.38,338.44,60.038,1553433304,"201051344000582","174011545737251",30.20,0.00,0,332.43,343.85,9.6,7.4,0.031,1214959.0,1214959.0,20969,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433311,316256.00
03/24/2019 09:15,2,0.305,ACTIVE,212.16,337.54,60.043,1553433304,"201051344000868","174011545737251",29.94,1.00,0,332.73,342.95,9.3,7.0,0.035,1222812.8,1222812.8,44916,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433312,316257.00
03/24/2019 09:15,2,0.324,ACTIVE,212.83,339.34,60.043,1553433304,"201051344000576","174011545737251",30.06,0.50,0,333.33,345.06,9.9,7.7,0.031,1241032.4,1241032.4,16951,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433313,316258.00
03/24/2019 09:15,2,0.287,ACTIVE,212.38,337.54,60.043,1553433304,"201051344001158","174011545737251",30.30,-0.50,0,330.63,343.55,8.8,6.6,0.044,1218131.4,1218131.4,13171,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433314,316259.00
03/24/2019 09:15,2,0.291,ACTIVE,212.16,338.44,60.038,1553433304,"201051344000917","174011545737251",30.30,1.50,0,331.53,343.25,9.0,6.7,0.035,1232966.3,1232966.3,20840,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433315,316260.00
03/24/2019 09:15,2,0.383,ACTIVE,212.16,337.54,60.049,1553433304,"201051344000417","174011545737251",18.98,0.00,0,328.82,345.96,7.4,5.2,0.022,993636.3,993636.3,21064,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433316,316261.00
03/24/2019 09:15,2,0.324,ACTIVE,212.38,338.74,60.059,1553433304,"201051344000685","174011545737251",28.94,0.00,0,332.43,345.06,9.6,7.3,0.040,1237477.5,1237477.5,21051,0,0,0,L,1122011218,1,122.46,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433317,316262.00
03/24/2019 09:15,2,0.326,ACTIVE,212.16,337.84,60.028,1553433304,"201051344000651","174011545737251",30.45,-1.00,0,331.83,343.85,10.1,7.8,0.031,1230091.5,1230091.5,21033,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433318,316263.00
03/24/2019 09:15,2,0.293,ACTIVE,211.93,345.36,60.028,1553433304,"201051344000594","174011545737251",31.89,0.50,0,331.53,350.47,9.5,7.2,0.031,1243772.3,1243772.3,44864,0,0,0,L,1122011218,1,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433319,316264.00
03/24/2019 09:15,2,0.332,ACTIVE,212.38,338.44,60.038,1553433304,"201051344000469","174011545737251",29.84,-0.50,0,331.23,343.55,10.1,7.8,0.040,1222351.6,1222351.6,13155,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433320,316265.00
03/24/2019 09:15,2,0.289,ACTIVE,211.93,339.95,60.038,1553433304,"201051344000585","174011545737251",31.37,0.50,0,332.43,347.16,9.2,7.0,0.035,1242974.7,1242974.7,21086,0,0,0,L,1122011218,1,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433321,316266.00
03/24/2019 09:15,2,0.311,ACTIVE,212.83,339.34,60.043,1553433304,"201051344000853","174011545737251",30.06,0.50,0,333.93,345.36,9.5,7.2,0.035,1245690.2,1245690.2,12752,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433321,316267.00
03/24/2019 09:15,2,0.275,ACTIVE,212.16,338.14,60.049,1553433304,"201051344001145","174011545737251",30.51,0.00,0,333.63,344.76,8.6,6.4,0.035,1245802.9,1245802.9,21003,0,0,0,L,1122011218,1,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433322,316268.00
03/24/2019 09:15,2,0.330,ACTIVE,211.93,337.84,60.038,1553433304,"201051344000438","174011545737251",30.42,-0.50,0,333.03,344.76,10.2,7.9,0.035,1238435.9,1238435.9,21040,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433323,316269.00
03/24/2019 09:15,2,0.279,ACTIVE,211.70,339.04,60.022,1553433304,"201051344001135","174011545737251",31.33,0.00,0,331.23,347.16,8.9,6.7,0.031,1225470.3,1225470.3,20993,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433324,316270.00
03/24/2019 09:15,2,0.295,ACTIVE,212.16,337.24,60.043,1553433304,"201051344000983","174011545737251",30.38,1.00,0,332.43,342.95,9.1,6.9,0.035,1243903.4,1243903.4,12759,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433325,316271.00
03/24/2019 09:15,2,0.289,ACTIVE,211.93,337.24,60.038,1553433304,"201051344001203","174011545737251",30.89,0.50,0,332.73,344.45,9.1,6.9,0.040,1233120.8,1233120.8,21045,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433326,316272.00
03/24/2019 09:15,2,0.301,ACTIVE,211.93,336.94,60.033,1553433304,"201051344001230","174011545737251",29.86,0.50,0,331.53,342.35,9.1,6.9,0.031,1230243.5,1230243.5,20857,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433327,316273.00
03/24/2019 09:15,2,0.305,ACTIVE,211.70,337.54,60.049,1553433304,"201051344000646","174011545737251",29.10,0.00,0,331.53,343.85,9.0,6.8,0.040,1223262.6,1223262.6,21012,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433328,316274.00
03/24/2019 09:15,2,0.303,ACTIVE,212.38,337.54,60.038,1553433304,"201051344000867","174011545737251",30.24,1.00,0,332.13,343.55,9.3,7.1,0.035,1221355.9,1221355.9,44936,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433329,316275.00
03/24/2019 09:15,2,0.316,ACTIVE,212.83,339.95,60.038,1553433304,"201051344000633","174011545737251",29.96,0.00,0,333.03,346.26,9.6,7.3,0.031,1220126.2,1220126.2,44988,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433330,316276.00
03/24/2019 09:15,2,0.336,ACTIVE,211.70,336.94,60.043,1553433304,"201051344000955","174011545737251",30.02,0.50,0,331.83,342.05,10.2,8.0,0.035,1242860.7,1242860.7,21035,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433331,316277.00
03/24/2019 09:15,2,0.328,ACTIVE,212.38,338.14,60.038,1553433304,"201051344000648","174011545737251",29.52,0.00,0,332.73,343.55,9.8,7.6,0.035,1233984.3,1233984.3,44493,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433332,316278.00
03/24/2019 09:15,2,0.299,ACTIVE,212.61,339.04,60.043,1553433304,"201051344000645","174011545737251",29.76,1.50,0,333.63,343.85,9.0,6.8,0.035,1238640.7,1238640.7,44455,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433333,316279.00
03/24/2019 09:15,2,0.312,ACTIVE,212.16,337.54,60.059,1553433304,"201051344000569","174011545737251",30.38,1.00,0,333.03,342.95,9.7,7.4,0.040,1254627.0,1254627.0,12674,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433334,316280.00
03/24/2019 09:15,2,0.352,ACTIVE,212.61,341.45,60.033,1553433304,"179051228000119","174011545737251",29.78,3.30,0,333.93,349.26,10.7,8.4,0.031,42049.4,42049.4,12753,0,0,0,L,46974696,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553433335,316281.00
03/24/2019 09:30,2,0.381,ACTIVE,212.16,349.86,59.990,1553434204,"201051344000579","174011545737251",32.44,0.50,0,332.13,355.58,12.6,10.2,0.053,1254399.9,1254399.9,13124,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434205,316282.00
03/24/2019 09:30,2,0.398,ACTIVE,212.16,337.84,60.012,1553434204,"201051344001025","174011545737251",30.63,-0.50,0,331.83,348.36,12.4,10.0,0.062,1236880.2,1236880.2,21048,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434206,316283.00
03/24/2019 09:30,2,0.385,ACTIVE,212.16,351.37,60.012,1553434204,"201051344001093","174011545737251",32.54,1.50,0,331.53,356.48,12.7,10.3,0.044,1221029.8,1221029.8,21070,0,0,0,L,1122011218,1,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434207,316284.00
03/24/2019 09:30,2,0.418,ACTIVE,211.93,337.24,60.012,1553434204,"201051344000458","174011545737251",29.36,2.00,0,331.83,351.37,12.4,10.1,0.057,1237748.4,1237748.4,12865,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434208,316285.00
03/24/2019 09:30,2,0.426,ACTIVE,212.16,338.14,60.012,1553434204,"201051344000890","174011545737251",30.40,0.50,0,332.43,356.78,13.1,10.7,0.062,1235553.0,1235553.0,20994,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434209,316286.00
03/24/2019 09:30,2,0.389,ACTIVE,211.93,339.34,60.012,1553434204,"201051344000988","174011545737251",19.42,0.50,0,330.63,343.85,7.7,5.5,0.044,958634.6,958634.6,13217,0,0,0,L,1122011218,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434210,316287.00
03/24/2019 09:30,2,0.400,ACTIVE,212.61,338.74,60.006,1553434204,"201051344000582","174011545737251",30.51,0.00,0,331.83,344.76,12.4,10.1,0.062,1214961.1,1214961.1,20970,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434211,316288.00
03/24/2019 09:30,2,0.387,ACTIVE,211.93,337.54,60.006,1553434204,"201051344000868","174011545737251",30.63,0.50,0,331.53,352.87,12.0,9.7,0.062,1222814.8,1222814.8,44917,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434212,316289.00
03/24/2019 09:30,2,0.414,ACTIVE,212.38,339.04,60.012,1553434204,"201051344000576","174011545737251",29.50,0.50,0,332.73,345.06,12.4,10.0,0.057,1241034.5,1241034.5,16952,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434213,316290.00
03/24/2019 09:30,2,0.381,ACTIVE,212.16,337.54,60.012,1553434204,"201051344001158","174011545737251",29.64,-0.50,0,330.93,343.85,11.5,9.2,0.062,1218133.3,1218133.3,13172,0,0,0,L,1122011218,1,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434214,316291.00
03/24/2019 09:30,2,0.377,ACTIVE,212.16,339.04,60.012,1553434204,"201051344000917","174011545737251",30.51,2.00,0,331.53,354.37,11.7,9.4,0.062,1232968.2,1232968.2,20841,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434215,316292.00
03/24/2019 09:30,2,0.467,ACTIVE,212.38,338.14,60.017,1553434204,"201051344000417","174011545737251",19.94,-0.50,0,331.83,342.35,9.5,7.2,0.031,993637.8,993637.8,21065,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434216,316293.00
03/24/2019 09:30,2,0.410,ACTIVE,212.38,339.65,60.001,1553434204,"201051344000685","174011545737251",29.56,0.00,0,331.83,344.76,12.3,10.0,0.062,1237479.6,1237479.6,21052,0,0,0,L,1122011218,1,122.23,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434216,316294.00
03/24/2019 09:30,2,0.426,ACTIVE,212.16,339.04,60.006,1553434204,"201051344000651","174011545737251",29.72,-1.00,0,331.83,344.45,12.9,10.5,0.062,1230093.7,1230093.7,21034,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434217,316295.00
03/24/2019 09:30,2,0.408,ACTIVE,211.70,337.24,60.012,1553434204,"201051344000594","174011545737251",30.38,0.50,0,331.23,358.28,12.6,10.2,0.066,1243774.4,1243774.4,44865,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434218,316296.00
03/24/2019 09:30,2,0.410,ACTIVE,212.16,338.14,60.033,1553434204,"201051344000469","174011545737251",30.57,-0.50,0,331.23,343.85,12.8,10.4,0.057,1222353.8,1222353.8,13156,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434219,316297.00
03/24/2019 09:30,2,0.398,ACTIVE,212.16,339.04,60.006,1553434204,"201051344000585","174011545737251",30.38,0.00,0,332.43,344.15,12.3,9.9,0.057,1242976.8,1242976.8,21087,0,0,0,L,1122011218,1,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434220,316298.00
03/24/2019 09:30,2,0.369,ACTIVE,212.61,345.06,60.022,1553434204,"201051344000853","174011545737251",31.87,0.50,0,333.33,351.67,12.0,9.6,0.053,1245692.3,1245692.3,12753,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434221,316299.00
03/24/2019 09:30,2,0.361,ACTIVE,212.38,339.04,60.059,1553434204,"201051344001145","174011545737251",31.03,0.00,0,333.03,344.15,11.4,9.1,0.057,1245804.8,1245804.8,21004,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434222,316300.00
03/24/2019 09:30,2,0.398,ACTIVE,212.16,345.36,60.022,1553434204,"201051344000438","174011545737251",31.85,-0.50,0,332.43,348.66,12.9,10.5,0.053,1238438.2,1238438.2,21041,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434223,316301.00
03/24/2019 09:30,2,0.387,ACTIVE,211.93,337.24,59.990,1553434204,"201051344001135","174011545737251",30.40,0.00,0,332.73,356.18,11.9,9.6,0.062,1225472.2,1225472.2,20994,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434224,316302.00
03/24/2019 09:30,2,0.381,ACTIVE,212.16,337.84,60.022,1553434204,"201051344000983","174011545737251",30.36,1.00,0,331.83,343.55,11.7,9.4,0.066,1243905.4,1243905.4,12760,0,0,0,L,1122011218,1,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434225,316303.00
03/24/2019 09:30,2,0.387,ACTIVE,212.16,338.74,59.975,1553434204,"201051344001203","174011545737251",30.51,0.50,0,332.73,350.17,12.0,9.6,0.062,1233122.9,1233122.9,21046,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434226,316304.00
03/24/2019 09:30,2,0.395,ACTIVE,211.93,338.14,60.017,1553434204,"201051344001230","174011545737251",29.08,0.50,0,330.03,342.35,11.7,9.3,0.057,1230245.5,1230245.5,20858,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434227,316305.00
03/24/2019 09:30,2,0.389,ACTIVE,211.70,338.44,60.022,1553434204,"201051344000646","174011545737251",30.36,-0.50,0,330.63,345.36,12.0,9.7,0.053,1223264.6,1223264.6,21013,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434228,316306.00
03/24/2019 09:30,2,0.398,ACTIVE,212.38,337.84,60.022,1553434204,"201051344000867","174011545737251",29.98,1.50,0,331.83,343.85,12.2,9.8,0.053,1221358.0,1221358.0,44937,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434228,316307.00
03/24/2019 09:30,2,0.398,ACTIVE,212.61,339.95,60.022,1553434204,"201051344000633","174011545737251",30.85,0.00,0,332.13,347.16,12.5,10.2,0.066,1220128.3,1220128.3,44989,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434229,316308.00
03/24/2019 09:30,2,0.420,ACTIVE,211.70,338.44,59.990,1553434204,"201051344000955","174011545737251",30.65,0.00,0,330.33,342.95,13.1,10.8,0.066,1242863.0,1242863.0,21036,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434230,316309.00
03/24/2019 09:30,2,0.402,ACTIVE,212.16,337.84,60.022,1553434204,"201051344000648","174011545737251",30.89,0.00,0,332.13,345.36,12.6,10.3,0.062,1233986.5,1233986.5,44494,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434231,316310.00
03/24/2019 09:30,2,0.408,ACTIVE,212.61,338.74,60.017,1553434204,"201051344000645","174011545737251",28.45,1.50,0,333.03,344.15,11.8,9.4,0.057,1238642.7,1238642.7,44456,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434232,316311.00
03/24/2019 09:30,2,0.412,ACTIVE,212.16,339.65,60.028,1553434204,"201051344000569","174011545737251",29.88,0.50,0,331.83,352.87,12.5,10.1,0.062,1254629.1,1254629.1,12676,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434234,316312.00
03/24/2019 09:30,2,0.434,ACTIVE,212.61,341.75,60.012,1553434204,"179051228000119","174011545737251",30.45,3.30,0,333.33,348.36,13.4,11.0,0.057,42051.7,42051.7,12754,0,0,0,L,46974696,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553434235,316313.00
03/24/2019 09:45,2,0.510,ACTIVE,212.16,339.34,60.043,1553435104,"201051344000579","174011545737251",30.79,0.50,0,333.33,360.99,15.9,13.4,0.080,1254402.9,1254402.9,13125,0,0,0,L,1122011218,1,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435105,316314.00
03/24/2019 09:45,2,0.490,ACTIVE,211.48,338.14,60.028,1553435104,"201051344001025","174011545737251",30.12,0.00,0,332.13,353.17,15.0,12.6,0.088,1236883.0,1236883.0,21049,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435106,316315.00
03/24/2019 09:45,2,0.514,ACTIVE,211.48,339.04,60.054,1553435104,"201051344001093","174011545737251",30.83,1.50,0,331.53,357.68,16.0,13.5,0.080,1221032.9,1221032.9,21071,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435107,316316.00
03/24/2019 09:45,2,0.471,ACTIVE,212.16,343.25,60.033,1553435104,"201051344000458","174011545737251",31.65,2.00,0,330.93,353.17,15.1,12.6,0.088,1237751.3,1237751.3,12866,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435108,316317.00
03/24/2019 09:45,2,0.500,ACTIVE,211.48,338.14,60.038,1553435104,"201051344000890","174011545737251",30.89,0.50,0,331.53,351.07,15.7,13.2,0.084,1235556.0,1235556.0,20995,0,0,0,L,1122011218,1,121.55,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435109,316318.00
03/24/2019 09:45,2,0.459,ACTIVE,211.93,339.34,60.038,1553435104,"201051344000988","174011545737251",20.24,0.50,0,331.23,344.76,9.4,7.2,0.057,958636.2,958636.2,13218,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435110,316319.00
03/24/2019 09:45,2,0.492,ACTIVE,211.93,339.04,60.022,1553435104,"201051344000582","174011545737251",29.78,-0.50,0,332.43,352.87,14.9,12.4,0.075,1214963.9,1214963.9,20971,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435111,316320.00
03/24/2019 09:45,2,0.490,ACTIVE,211.93,338.74,60.038,1553435104,"201051344000868","174011545737251",29.44,0.50,0,330.93,347.76,14.6,12.2,0.084,1222817.6,1222817.6,44918,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435112,316321.00
03/24/2019 09:45,2,0.492,ACTIVE,212.61,340.85,60.049,1553435104,"201051344000576","174011545737251",30.57,0.50,0,332.13,350.47,15.2,12.8,0.080,1241037.4,1241037.4,16953,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435113,316322.00
03/24/2019 09:45,2,0.455,ACTIVE,212.16,339.04,60.049,1553435104,"201051344001158","174011545737251",30.77,-0.50,0,331.53,348.36,14.2,11.8,0.084,1218136.0,1218136.0,13173,0,0,0,L,1122011218,1,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435114,316323.00
03/24/2019 09:45,2,0.459,ACTIVE,211.70,338.74,60.038,1553435104,"201051344000917","174011545737251",30.99,2.00,0,330.63,347.76,14.4,12.0,0.084,1232970.9,1232970.9,20842,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435115,316324.00
03/24/2019 09:45,2,0.518,ACTIVE,211.48,337.84,60.038,1553435104,"201051344000417","174011545737251",20.44,0.00,0,332.13,343.25,10.7,8.4,0.053,993639.8,993639.8,21066,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435116,316325.00
03/24/2019 09:45,2,0.494,ACTIVE,211.70,339.65,60.059,1553435104,"201051344000685","174011545737251",29.72,0.00,0,332.43,348.66,14.9,12.5,0.084,1237482.4,1237482.4,21053,0,0,0,L,1122011218,1,122.01,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435117,316326.00
03/24/2019 09:45,2,0.506,ACTIVE,211.48,338.74,60.081,1553435104,"201051344000651","174011545737251",30.59,-1.00,0,332.73,348.96,15.7,13.3,0.084,1230096.7,1230096.7,21035,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435118,316327.00
03/24/2019 09:45,2,0.482,ACTIVE,211.70,340.55,60.006,1553435104,"201051344000594","174011545737251",31.23,0.50,0,329.13,354.07,15.3,12.8,0.080,1243777.3,1243777.3,44866,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435118,316328.00
03/24/2019 09:45,2,0.500,ACTIVE,212.38,339.34,60.059,1553435104,"201051344000469","174011545737251",30.22,-0.50,0,330.63,348.96,15.3,12.9,0.088,1222356.8,1222356.8,13157,0,0,0,L,1122011218,1,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435119,316329.00
03/24/2019 09:45,2,0.477,ACTIVE,211.70,339.04,60.017,1553435104,"201051344000585","174011545737251",30.69,0.00,0,331.83,350.47,14.8,12.3,0.088,1242979.6,1242979.6,21088,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435120,316330.00
03/24/2019 09:45,2,0.477,ACTIVE,212.83,340.25,60.049,1553435104,"201051344000853","174011545737251",30.55,0.50,0,334.54,357.08,14.8,12.4,0.080,1245695.0,1245695.0,12754,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435121,316331.00
03/24/2019 09:45,2,0.445,ACTIVE,211.93,338.74,60.049,1553435104,"201051344001145","174011545737251",30.87,0.00,0,333.33,352.27,13.9,11.5,0.080,1245807.4,1245807.4,21005,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435122,316332.00
03/24/2019 09:45,2,0.518,ACTIVE,211.70,338.44,60.054,1553435104,"201051344000438","174011545737251",29.52,-0.50,0,332.13,352.57,15.4,13.0,0.084,1238441.2,1238441.2,21042,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435123,316333.00
03/24/2019 09:45,2,0.451,ACTIVE,211.25,340.55,60.054,1553435104,"201051344001135","174011545737251",31.31,0.00,0,331.23,355.88,14.3,11.9,0.075,1225474.9,1225474.9,20995,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435124,316334.00
03/24/2019 09:45,2,0.473,ACTIVE,212.38,338.74,60.049,1553435104,"201051344000983","174011545737251",29.92,1.00,0,330.63,349.56,14.3,11.9,0.088,1243908.1,1243908.1,12761,0,0,0,L,1122011218,1,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435125,316335.00
03/24/2019 09:45,2,0.482,ACTIVE,211.48,337.84,60.049,1553435104,"201051344001203","174011545737251",30.10,0.50,0,332.13,359.48,14.7,12.3,0.084,1233125.6,1233125.6,21047,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435126,316336.00
03/24/2019 09:45,2,0.465,ACTIVE,211.25,337.84,60.049,1553435104,"201051344001230","174011545737251",30.36,0.50,0,331.23,347.16,14.3,11.9,0.084,1230248.2,1230248.2,20859,0,0,0,L,1122011218,1,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435127,316337.00
03/24/2019 09:45,2,0.479,ACTIVE,211.25,338.44,60.043,1553435104,"201051344000646","174011545737251",29.98,-0.50,0,330.93,351.07,14.6,12.1,0.084,1223267.4,1223267.4,21014,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435128,316338.00
03/24/2019 09:45,2,0.477,ACTIVE,212.61,338.44,60.043,1553435104,"201051344000867","174011545737251",30.45,1.50,0,330.93,348.66,14.7,12.3,0.080,1221360.7,1221360.7,44938,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435129,316339.00
03/24/2019 09:45,2,0.480,ACTIVE,212.83,341.45,60.054,1553435104,"201051344000633","174011545737251",31.23,0.00,0,331.83,348.36,15.2,12.7,0.084,1220131.3,1220131.3,44990,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435130,316340.00
03/24/2019 09:45,2,0.492,ACTIVE,211.03,344.15,60.059,1553435104,"201051344000955","174011545737251",31.67,0.00,0,330.63,352.57,15.8,13.3,0.080,1242866.0,1242866.0,21037,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435131,316341.00
03/24/2019 09:45,2,0.490,ACTIVE,212.16,338.44,60.049,1553435104,"201051344000648","174011545737251",30.83,0.00,0,332.13,350.47,15.3,12.9,0.080,1233989.4,1233989.4,44495,0,0,0,L,1122011218,1,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435132,316342.00
03/24/2019 09:45,2,0.467,ACTIVE,212.61,339.95,60.049,1553435104,"201051344000645","174011545737251",30.99,1.50,0,332.13,351.67,14.7,12.2,0.080,1238645.4,1238645.4,44457,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435133,316343.00
03/24/2019 09:45,2,0.484,ACTIVE,212.16,339.04,60.006,1553435104,"201051344000569","174011545737251",30.87,1.00,0,332.43,354.07,15.2,12.7,0.080,1254632.0,1254632.0,12677,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435134,316344.00
03/24/2019 09:45,2,0.500,ACTIVE,212.61,343.25,60.033,1553435104,"179051228000119","174011545737251",31.03,3.30,0,332.73,352.27,15.7,13.2,0.080,42054.7,42054.7,12755,0,0,0,L,46974696,1,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553435135,316345.00
03/24/2019 10:00,2,0.629,ACTIVE,212.16,348.36,60.049,1553436004,"201051344000579","174011545737251",32.03,0.50,0,332.43,364.89,20.4,17.8,0.124,1254406.6,1254406.6,13126,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436005,316346.00
03/24/2019 10:00,2,0.625,ACTIVE,211.48,341.15,60.006,1553436004,"201051344001025","174011545737251",31.23,-0.50,0,330.63,356.48,19.9,17.2,0.128,1236886.6,1236886.6,21050,0,0,0,L,1122011218,1,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436006,316347.00
03/24/2019 10:00,2,0.633,ACTIVE,211.70,348.06,60.006,1553436004,"201051344001093","174011545737251",31.97,1.50,0,330.63,358.58,20.5,17.9,0.115,1221036.6,1221036.6,21072,0,0,0,L,1122011218,1,121.33,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436007,316348.00
03/24/2019 10:00,2,0.611,ACTIVE,212.16,345.96,60.012,1553436004,"201051344000458","174011545737251",31.85,2.00,0,332.13,357.08,19.7,17.1,0.124,1237754.8,1237754.8,12867,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436008,316349.00
03/24/2019 10:00,2,0.633,ACTIVE,211.70,347.46,60.033,1553436004,"201051344000890","174011545737251",31.87,0.50,0,330.93,361.89,20.5,17.8,0.128,1235559.7,1235559.7,20996,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436009,316350.00
03/24/2019 10:00,2,0.609,ACTIVE,212.16,339.95,60.006,1553436004,"201051344000988","174011545737251",20.14,0.50,0,331.83,345.66,12.4,10.1,0.088,958638.3,958638.3,13219,0,0,0,L,1122011218,1,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436010,316351.00
03/24/2019 10:00,2,0.625,ACTIVE,212.38,340.85,60.022,1553436004,"201051344000582","174011545737251",30.95,0.00,0,331.83,358.58,19.6,17.0,0.124,1214967.4,1214967.4,20972,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436011,316352.00
03/24/2019 10:00,2,0.627,ACTIVE,212.16,340.55,60.012,1553436004,"201051344000868","174011545737251",30.47,0.50,0,331.83,357.08,19.4,16.8,0.124,1222821.0,1222821.0,44919,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436011,316353.00
03/24/2019 10:00,2,0.637,ACTIVE,212.61,341.45,60.049,1553436004,"201051344000576","174011545737251",30.47,1.00,0,332.13,356.78,19.7,17.1,0.124,1241040.8,1241040.8,16954,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436012,316354.00
03/24/2019 10:00,2,0.594,ACTIVE,212.16,341.15,60.006,1553436004,"201051344001158","174011545737251",31.21,-0.50,0,331.53,355.88,18.8,16.3,0.128,1218139.2,1218139.2,13174,0,0,0,L,1122011218,1,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436013,316355.00
03/24/2019 10:00,2,0.605,ACTIVE,211.93,340.55,60.017,1553436004,"201051344000917","174011545737251",31.01,1.50,0,331.83,354.97,19.0,16.4,0.124,1232974.3,1232974.3,20843,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436014,316356.00
03/24/2019 10:00,2,0.656,ACTIVE,212.16,338.74,60.017,1553436004,"201051344000417","174011545737251",20.61,-0.50,0,330.93,344.45,13.8,11.3,0.080,993642.1,993642.1,21067,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436015,316357.00
03/24/2019 10:00,2,0.623,ACTIVE,211.93,341.15,60.028,1553436004,"201051344000685","174011545737251",31.07,0.00,0,331.23,361.59,19.6,17.0,0.133,1237485.9,1237485.9,21054,0,0,0,L,1122011218,1,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436016,316358.00
03/24/2019 10:00,2,0.652,ACTIVE,211.93,340.25,60.012,1553436004,"201051344000651","174011545737251",30.73,-1.00,0,331.53,356.78,20.4,17.7,0.128,1230100.4,1230100.4,21036,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436017,316359.00
03/24/2019 10:00,2,0.633,ACTIVE,211.70,342.35,60.012,1553436004,"201051344000594","174011545737251",31.31,0.50,0,331.23,358.88,20.1,17.5,0.128,1243780.9,1243780.9,44867,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436018,316360.00
03/24/2019 10:00,2,0.631,ACTIVE,212.38,343.85,60.017,1553436004,"201051344000469","174011545737251",31.41,-0.50,0,331.83,352.87,20.1,17.5,0.128,1222360.4,1222360.4,13158,0,0,0,L,1122011218,1,120.65,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436019,316361.00
03/24/2019 10:00,2,0.613,ACTIVE,211.93,346.26,59.990,1553436004,"201051344000585","174011545737251",31.75,0.00,0,330.33,356.78,19.8,17.1,0.128,1242983.0,1242983.0,21089,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436020,316362.00
03/24/2019 10:00,2,0.625,ACTIVE,212.83,342.35,60.022,1553436004,"201051344000853","174011545737251",30.89,0.50,0,332.73,357.98,19.6,17.0,0.124,1245698.5,1245698.5,12755,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436021,316363.00
03/24/2019 10:00,2,0.596,ACTIVE,211.93,341.45,60.038,1553436004,"201051344001145","174011545737251",31.27,0.00,0,332.13,355.88,18.9,16.4,0.128,1245810.6,1245810.6,21006,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436022,316364.00
03/24/2019 10:00,2,0.650,ACTIVE,211.93,341.45,60.012,1553436004,"201051344000438","174011545737251",31.23,-0.50,0,331.23,360.08,20.6,18.0,0.128,1238444.9,1238444.9,21043,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436023,316365.00
03/24/2019 10:00,2,0.619,ACTIVE,211.48,338.74,60.022,1553436004,"201051344001135","174011545737251",30.75,0.00,0,331.53,360.69,19.4,16.8,0.128,1225478.3,1225478.3,20996,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436024,316366.00
03/24/2019 10:00,2,0.602,ACTIVE,212.16,342.95,60.017,1553436004,"201051344000983","174011545737251",31.43,0.50,0,332.43,355.28,19.1,16.6,0.128,1243911.4,1243911.4,12762,0,0,0,L,1122011218,1,121.10,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436025,316367.00
