ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 10:00,2,0.613,ACTIVE,211.93,342.95,60.028,1553436004,"201051344001203","174011545737251",31.49,0.50,0,331.53,357.08,19.6,17.0,0.124,1233129.0,1233129.0,21048,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436026,316368.00
03/24/2019 10:00,2,0.605,ACTIVE,211.70,342.65,60.022,1553436004,"201051344001230","174011545737251",31.35,0.50,0,329.43,354.07,19.3,16.7,0.124,1230251.5,1230251.5,20860,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436027,316369.00
03/24/2019 10:00,2,0.596,ACTIVE,211.48,348.06,60.017,1553436004,"201051344000646","174011545737251",31.93,-0.50,0,330.33,361.89,19.3,16.7,0.124,1223270.8,1223270.8,21015,0,0,0,L,1122011218,1,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436028,316370.00
03/24/2019 10:00,2,0.623,ACTIVE,212.16,340.55,60.049,1553436004,"201051344000867","174011545737251",31.21,1.00,0,331.83,354.37,19.7,17.1,0.128,1221364.2,1221364.2,44939,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436029,316371.00
03/24/2019 10:00,2,0.627,ACTIVE,212.61,344.45,60.006,1553436004,"201051344000633","174011545737251",31.47,0.00,0,332.43,356.18,20.0,17.4,0.133,1220134.8,1220134.8,44991,0,0,0,L,1122011218,1,121.55,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436030,316372.00
03/24/2019 10:00,2,0.652,ACTIVE,211.25,342.35,59.975,1553436004,"201051344000955","174011545737251",31.35,0.00,0,330.63,357.68,20.8,18.1,0.133,1242869.7,1242869.7,21038,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436031,316373.00
03/24/2019 10:00,2,0.648,ACTIVE,212.16,339.95,60.017,1553436004,"201051344000648","174011545737251",30.63,-0.50,0,332.73,355.88,20.1,17.5,0.128,1233993.0,1233993.0,44496,0,0,0,L,1122011218,1,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436031,316374.00
03/24/2019 10:00,2,0.623,ACTIVE,212.61,340.85,60.012,1553436004,"201051344000645","174011545737251",31.15,1.50,0,333.33,354.67,19.7,17.1,0.128,1238648.9,1238648.9,44458,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436032,316375.00
03/24/2019 10:00,2,0.633,ACTIVE,212.16,342.05,60.059,1553436004,"201051344000569","174011545737251",31.33,1.00,0,332.13,357.38,20.1,17.5,0.133,1254635.5,1254635.5,12678,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436033,316376.00
03/24/2019 10:00,2,0.664,ACTIVE,212.61,344.15,60.022,1553436004,"179051228000119","174011545737251",31.05,3.30,0,333.33,354.97,20.9,18.3,0.137,42058.5,42058.5,12756,0,0,0,L,46974696,1,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436034,316377.00
03/24/2019 10:15,2,0.854,ACTIVE,212.38,355.58,60.012,1553436904,"201051344000579","174011545737251",32.56,1.00,0,332.43,369.40,28.2,25.3,0.190,1254411.9,1254411.9,13127,0,0,0,L,1122011218,1,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436905,316378.00
03/24/2019 10:15,2,0.873,ACTIVE,211.70,347.16,60.022,1553436904,"201051344001025","174011545737251",31.69,0.00,0,331.23,363.09,28.1,25.1,0.199,1236891.9,1236891.9,21051,0,0,0,L,1122011218,1,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436906,316379.00
03/24/2019 10:15,2,0.891,ACTIVE,211.93,348.06,60.038,1553436904,"201051344001093","174011545737251",31.69,1.50,0,330.33,361.89,28.6,25.6,0.194,1221042.1,1221042.1,21073,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436907,316380.00
03/24/2019 10:15,2,0.857,ACTIVE,212.16,346.56,60.017,1553436904,"201051344000458","174011545737251",31.61,2.50,0,331.83,361.89,27.5,24.6,0.203,1237760.1,1237760.1,12868,0,0,0,L,1122011218,1,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436908,316381.00
03/24/2019 10:15,2,0.883,ACTIVE,211.48,350.17,60.012,1553436904,"201051344000890","174011545737251",32.03,1.00,0,331.53,363.99,28.7,25.8,0.199,1235565.1,1235565.1,20997,0,0,0,L,1122011218,1,121.55,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436909,316382.00
03/24/2019 10:15,2,0.857,ACTIVE,212.16,342.35,60.022,1553436904,"201051344000988","174011545737251",20.44,0.50,0,330.93,350.17,17.8,15.2,0.133,958641.4,958641.4,13220,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436910,316383.00
03/24/2019 10:15,2,0.863,ACTIVE,212.16,345.96,60.012,1553436904,"201051344000582","174011545737251",31.45,0.50,0,331.23,364.89,27.5,24.7,0.190,1214972.6,1214972.6,20973,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436911,316384.00
03/24/2019 10:15,2,0.861,ACTIVE,211.93,345.66,60.022,1553436904,"201051344000868","174011545737251",31.45,0.50,0,331.53,359.78,27.5,24.6,0.194,1222826.2,1222826.2,44920,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436911,316385.00
03/24/2019 10:15,2,0.859,ACTIVE,212.61,347.16,60.017,1553436904,"201051344000576","174011545737251",31.61,1.00,0,332.43,360.38,27.6,24.7,0.199,1241046.0,1241046.0,16955,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436912,316386.00
03/24/2019 10:15,2,0.838,ACTIVE,212.38,345.36,60.017,1553436904,"201051344001158","174011545737251",31.45,-0.50,0,332.43,362.49,26.7,23.9,0.199,1218144.2,1218144.2,13175,0,0,0,L,1122011218,1,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436913,316387.00
03/24/2019 10:15,2,0.838,ACTIVE,211.93,348.66,60.017,1553436904,"201051344000917","174011545737251",31.73,2.00,0,330.93,361.89,27.0,24.1,0.194,1232979.3,1232979.3,20844,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436914,316388.00
03/24/2019 10:15,2,0.906,ACTIVE,211.70,340.55,60.012,1553436904,"201051344000417","174011545737251",20.57,0.00,0,331.53,347.76,18.9,16.3,0.128,993645.5,993645.5,21068,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436915,316389.00
03/24/2019 10:15,2,0.861,ACTIVE,211.93,346.86,60.012,1553436904,"201051344000685","174011545737251",31.55,0.50,0,330.93,362.79,27.6,24.7,0.208,1237491.1,1237491.1,21055,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436916,316390.00
03/24/2019 10:15,2,0.879,ACTIVE,211.93,348.96,60.012,1553436904,"201051344000651","174011545737251",31.81,-0.50,0,330.93,364.59,28.4,25.4,0.199,1230105.8,1230105.8,21037,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436917,316391.00
03/24/2019 10:15,2,0.881,ACTIVE,211.70,343.85,60.006,1553436904,"201051344000594","174011545737251",31.25,0.50,0,331.53,363.09,27.9,25.0,0.194,1243786.2,1243786.2,44868,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436918,316392.00
03/24/2019 10:15,2,0.840,ACTIVE,212.38,354.07,60.033,1553436904,"201051344000469","174011545737251",32.38,0.00,0,330.93,368.80,27.6,24.7,0.203,1222365.6,1222365.6,13159,0,0,0,L,1122011218,1,120.65,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436919,316393.00
03/24/2019 10:15,2,0.861,ACTIVE,211.93,349.26,60.012,1553436904,"201051344000585","174011545737251",31.87,1.00,0,331.53,361.89,27.9,25.0,0.199,1242988.3,1242988.3,21090,0,0,0,L,1122011218,1,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436920,316394.00
03/24/2019 10:15,2,0.848,ACTIVE,212.61,348.06,60.065,1553436904,"201051344000853","174011545737251",31.75,1.00,0,333.03,362.79,27.3,24.4,0.194,1245703.6,1245703.6,12756,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436921,316395.00
03/24/2019 10:15,2,0.846,ACTIVE,211.93,344.15,60.022,1553436904,"201051344001145","174011545737251",31.29,0.00,0,333.03,360.99,26.9,24.0,0.199,1245815.6,1245815.6,21007,0,0,0,L,1122011218,1,121.33,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436922,316396.00
03/24/2019 10:15,2,0.879,ACTIVE,211.70,350.77,60.022,1553436904,"201051344000438","174011545737251",32.07,0.00,0,331.83,365.49,28.6,25.7,0.199,1238450.3,1238450.3,21044,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436923,316397.00
03/24/2019 10:15,2,0.857,ACTIVE,211.25,345.06,60.017,1553436904,"201051344001135","174011545737251",31.45,0.50,0,330.33,363.39,27.3,24.5,0.199,1225483.4,1225483.4,20997,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436923,316398.00
03/24/2019 10:15,2,0.830,ACTIVE,212.16,349.56,60.012,1553436904,"201051344000983","174011545737251",31.87,1.00,0,332.43,362.79,26.8,24.0,0.203,1243916.5,1243916.5,12763,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436925,316399.00
03/24/2019 10:15,2,0.857,ACTIVE,211.93,346.26,60.022,1553436904,"201051344001203","174011545737251",31.63,1.00,0,333.03,365.19,27.5,24.6,0.203,1233134.1,1233134.1,21049,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436925,316400.00
03/24/2019 10:15,2,0.838,ACTIVE,211.48,347.16,60.017,1553436904,"201051344001230","174011545737251",31.69,0.50,0,330.63,361.29,27.0,24.1,0.190,1230256.6,1230256.6,20861,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436926,316401.00
03/24/2019 10:15,2,0.855,ACTIVE,211.25,345.96,60.054,1553436904,"201051344000646","174011545737251",31.45,0.00,0,331.23,367.30,27.2,24.4,0.203,1223275.9,1223275.9,21016,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436927,316402.00
03/24/2019 10:15,2,0.865,ACTIVE,212.16,345.06,60.022,1553436904,"201051344000867","174011545737251",31.43,2.00,0,330.93,360.99,27.6,24.7,0.190,1221369.4,1221369.4,44940,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436928,316403.00
03/24/2019 10:15,2,0.859,ACTIVE,212.61,351.07,60.028,1553436904,"201051344000633","174011545737251",31.97,0.50,0,332.43,363.99,27.9,25.0,0.199,1220140.1,1220140.1,44992,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436929,316404.00
03/24/2019 10:15,2,0.861,ACTIVE,211.03,355.28,60.006,1553436904,"201051344000955","174011545737251",32.46,0.50,0,331.23,364.89,28.4,25.5,0.208,1242875.1,1242875.1,21039,0,0,0,L,1122011218,1,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436930,316405.00
03/24/2019 10:15,2,0.867,ACTIVE,212.16,348.06,60.017,1553436904,"201051344000648","174011545737251",31.79,0.00,0,331.83,363.39,28.0,25.1,0.199,1233998.3,1233998.3,44497,0,0,0,L,1122011218,1,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436931,316406.00
03/24/2019 10:15,2,0.859,ACTIVE,212.61,346.56,60.033,1553436904,"201051344000645","174011545737251",31.61,2.00,0,331.83,359.18,27.6,24.7,0.194,1238654.0,1238654.0,44459,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436932,316407.00
03/24/2019 10:15,2,0.871,ACTIVE,212.16,345.66,60.017,1553436904,"201051344000569","174011545737251",31.51,1.00,0,332.43,361.59,27.9,25.0,0.199,1254640.8,1254640.8,12679,0,0,0,L,1122011218,1,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436933,316408.00
03/24/2019 10:15,2,0.896,ACTIVE,212.61,348.36,60.033,1553436904,"179051228000119","174011545737251",31.71,3.70,0,333.03,361.59,28.8,25.9,0.208,42064.0,42064.0,12757,0,0,0,L,46974696,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553436934,316409.00
03/24/2019 10:30,2,1.301,ACTIVE,212.83,356.78,59.980,1553437804,"201051344000579","174011545737251",32.30,1.00,0,333.33,377.22,42.6,39.2,0.331,1254419.5,1254419.5,13128,0,0,0,L,1122011218,1,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437805,316410.00
03/24/2019 10:30,2,1.316,ACTIVE,211.70,354.67,60.049,1553437804,"201051344001025","174011545737251",32.08,0.50,0,331.23,374.51,42.8,39.4,0.327,1236899.5,1236899.5,21052,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437806,316411.00
03/24/2019 10:30,2,1.318,ACTIVE,211.70,357.08,60.017,1553437804,"201051344001093","174011545737251",32.22,2.00,0,330.33,374.21,43.0,39.6,0.323,1221049.8,1221049.8,21074,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437807,316412.00
03/24/2019 10:30,2,1.283,ACTIVE,212.38,354.07,60.028,1553437804,"201051344000458","174011545737251",32.01,3.00,0,333.63,373.91,41.7,38.3,0.336,1237767.5,1237767.5,12869,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437808,316413.00
03/24/2019 10:30,2,1.336,ACTIVE,211.48,354.37,60.022,1553437804,"201051344000890","174011545737251",32.01,1.00,0,331.53,374.21,43.3,39.9,0.327,1235572.9,1235572.9,20998,0,0,0,L,1122011218,1,121.55,120.20,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437809,316414.00
03/24/2019 10:30,2,1.314,ACTIVE,212.38,345.06,59.975,1553437804,"201051344000988","174011545737251",20.73,0.50,0,331.53,357.38,27.6,24.7,0.217,958646.1,958646.1,13221,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437810,316415.00
03/24/2019 10:30,2,1.295,ACTIVE,212.16,353.77,60.028,1553437804,"201051344000582","174011545737251",31.91,1.00,0,331.83,374.21,41.9,38.5,0.323,1214980.0,1214980.0,20974,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437811,316416.00
03/24/2019 10:30,2,1.307,ACTIVE,212.38,351.37,60.017,1553437804,"201051344000868","174011545737251",31.61,1.00,0,332.13,373.31,41.9,38.5,0.327,1222833.6,1222833.6,44921,0,0,0,L,1122011218,1,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437812,316417.00
03/24/2019 10:30,2,1.289,ACTIVE,212.83,354.37,60.022,1553437804,"201051344000576","174011545737251",31.99,1.50,0,333.63,373.01,41.8,38.4,0.323,1241053.5,1241053.5,16956,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437813,316418.00
03/24/2019 10:30,2,1.264,ACTIVE,212.83,355.58,60.017,1553437804,"201051344001158","174011545737251",32.10,0.00,0,333.33,374.51,41.1,37.7,0.331,1218151.5,1218151.5,13176,0,0,0,L,1122011218,1,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437814,316419.00
03/24/2019 10:30,2,1.262,ACTIVE,211.93,357.08,60.017,1553437804,"201051344000917","174011545737251",32.26,2.50,0,332.43,374.81,41.3,38.0,0.327,1232986.6,1232986.6,20845,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437815,316420.00
03/24/2019 10:30,2,1.354,ACTIVE,211.93,343.55,60.017,1553437804,"201051344000417","174011545737251",20.71,0.50,0,332.13,354.97,28.4,25.5,0.212,993650.5,993650.5,21069,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437815,316421.00
03/24/2019 10:30,2,1.289,ACTIVE,211.93,356.78,60.006,1553437804,"201051344000685","174011545737251",32.24,0.50,0,333.03,375.71,42.1,38.7,0.345,1237498.6,1237498.6,21056,0,0,0,L,1122011218,1,122.23,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437816,316422.00
03/24/2019 10:30,2,1.314,ACTIVE,212.16,356.48,60.001,1553437804,"201051344000651","174011545737251",32.20,0.00,0,332.13,375.41,42.9,39.5,0.331,1230113.5,1230113.5,21038,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437817,316423.00
03/24/2019 10:30,2,1.303,ACTIVE,211.93,356.48,60.012,1553437804,"201051344000594","174011545737251",32.14,1.00,0,331.53,376.31,42.5,39.0,0.327,1243793.8,1243793.8,44869,0,0,0,L,1122011218,1,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437818,316424.00
03/24/2019 10:30,2,1.273,ACTIVE,212.61,358.88,60.012,1553437804,"201051344000469","174011545737251",32.44,0.00,0,332.43,375.11,41.9,38.5,0.331,1222373.1,1222373.1,13160,0,0,0,L,1122011218,1,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437819,316425.00
03/24/2019 10:30,2,1.293,ACTIVE,211.93,357.38,60.022,1553437804,"201051344000585","174011545737251",32.32,0.50,0,332.73,374.81,42.3,38.9,0.327,1242995.8,1242995.8,21091,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437820,316426.00
03/24/2019 10:30,2,1.293,ACTIVE,213.06,354.07,60.038,1553437804,"201051344000853","174011545737251",32.03,1.50,0,334.54,375.11,42.0,38.6,0.323,1245711.1,1245711.1,12757,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437821,316427.00
03/24/2019 10:30,2,1.256,ACTIVE,211.70,358.88,59.985,1553437804,"201051344001145","174011545737251",32.48,0.50,0,333.93,374.51,41.3,37.9,0.327,1245823.0,1245823.0,21008,0,0,0,L,1122011218,1,121.55,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437822,316428.00
03/24/2019 10:30,2,1.303,ACTIVE,211.93,360.08,59.969,1553437804,"201051344000438","174011545737251",32.58,0.50,0,331.83,379.62,43.0,39.6,0.331,1238458.0,1238458.0,21045,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437823,316429.00
03/24/2019 10:30,2,1.295,ACTIVE,211.48,352.87,60.006,1553437804,"201051344001135","174011545737251",31.83,1.00,0,331.83,376.01,41.8,38.4,0.327,1225490.9,1225490.9,20998,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437824,316430.00
03/24/2019 10:30,2,1.270,ACTIVE,212.61,353.17,60.012,1553437804,"201051344000983","174011545737251",31.85,1.50,0,333.33,375.71,41.0,37.6,0.327,1243923.7,1243923.7,12764,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437825,316431.00
03/24/2019 10:30,2,1.297,ACTIVE,211.93,353.47,60.017,1553437804,"201051344001203","174011545737251",31.91,1.00,0,332.43,375.11,41.9,38.5,0.340,1233141.6,1233141.6,21050,0,0,0,L,1122011218,1,122.01,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437826,316432.00
03/24/2019 10:30,2,1.254,ACTIVE,211.48,359.78,60.012,1553437804,"201051344001230","174011545737251",32.54,1.00,0,332.13,374.81,41.4,38.0,0.323,1230264.0,1230264.0,20862,0,0,0,L,1122011218,1,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437827,316433.00
03/24/2019 10:30,2,1.264,ACTIVE,211.25,357.98,60.012,1553437804,"201051344000646","174011545737251",32.28,0.50,0,331.53,375.71,41.3,38.0,0.331,1223283.3,1223283.3,21017,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437827,316434.00
03/24/2019 10:30,2,1.287,ACTIVE,212.61,354.67,60.012,1553437804,"201051344000867","174011545737251",32.07,2.00,0,332.73,373.01,41.8,38.4,0.323,1221376.9,1221376.9,44941,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437828,316435.00
03/24/2019 10:30,2,1.268,ACTIVE,213.06,359.78,60.022,1553437804,"201051344000633","174011545737251",32.56,1.00,0,333.33,375.71,41.9,38.5,0.331,1220147.6,1220147.6,44993,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437829,316436.00
03/24/2019 10:30,2,1.303,ACTIVE,211.25,358.58,60.012,1553437804,"201051344000955","174011545737251",32.40,0.50,0,331.53,376.01,42.8,39.3,0.331,1242882.9,1242882.9,21040,0,0,0,L,1122011218,1,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437830,316437.00
03/24/2019 10:30,2,1.307,ACTIVE,212.61,350.47,60.017,1553437804,"201051344000648","174011545737251",31.63,0.50,0,332.73,374.81,41.9,38.5,0.327,1234005.9,1234005.9,44498,0,0,0,L,1122011218,1,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437831,316438.00
03/24/2019 10:30,2,1.256,ACTIVE,213.06,360.08,60.017,1553437804,"201051344000645","174011545737251",32.58,2.00,0,333.33,375.11,41.5,38.1,0.318,1238661.5,1238661.5,44460,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437832,316439.00
03/24/2019 10:30,2,1.295,ACTIVE,212.61,354.37,60.006,1553437804,"201051344000569","174011545737251",31.93,1.50,0,333.03,374.81,41.9,38.5,0.327,1254648.3,1254648.3,12680,0,0,0,L,1122011218,1,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437833,316440.00
03/24/2019 10:30,2,1.326,ACTIVE,213.06,353.47,60.006,1553437804,"179051228000119","174011545737251",32.08,4.00,0,333.63,373.01,43.1,39.7,0.336,42071.8,42071.8,12758,0,0,0,L,46974696,1,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553437834,316441.00
03/24/2019 10:45,2,1.414,ACTIVE,213.96,359.48,60.028,1553438704,"201051344000579","174011545737251",32.44,2.00,0,334.84,381.42,46.5,42.9,0.358,1254430.0,1254430.0,13129,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438706,316442.00
03/24/2019 10:45,2,1.430,ACTIVE,212.38,355.88,60.033,1553438704,"201051344001025","174011545737251",32.07,1.00,0,332.43,379.02,46.5,42.9,0.358,1236910.0,1236910.0,21053,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438707,316443.00
03/24/2019 10:45,2,1.424,ACTIVE,212.16,354.67,60.028,1553438704,"201051344001093","174011545737251",31.87,2.50,0,332.13,379.32,46.0,42.5,0.345,1221060.3,1221060.3,21075,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438707,316444.00
03/24/2019 10:45,2,1.396,ACTIVE,213.96,355.58,60.033,1553438704,"201051344000458","174011545737251",32.08,3.30,0,334.84,377.52,45.4,41.9,0.362,1237777.7,1237777.7,12870,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438708,316445.00
03/24/2019 10:45,2,1.439,ACTIVE,211.93,355.58,60.038,1553438704,"201051344000890","174011545737251",32.01,1.50,0,333.03,379.62,46.7,43.1,0.362,1235583.5,1235583.5,20999,0,0,0,L,1122011218,1,122.01,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438709,316446.00
03/24/2019 10:45,2,1.449,ACTIVE,213.96,348.36,60.038,1553438704,"201051344000988","174011545737251",20.40,1.00,0,332.43,362.19,29.9,27.0,0.234,958652.7,958652.7,13222,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438710,316447.00
03/24/2019 10:45,2,1.391,ACTIVE,212.61,355.28,60.033,1553438704,"201051344000582","174011545737251",31.97,1.00,0,333.63,378.12,45.1,41.6,0.349,1214990.3,1214990.3,20975,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438711,316448.00
03/24/2019 10:45,2,1.402,ACTIVE,213.74,355.88,60.038,1553438704,"201051344000868","174011545737251",32.03,1.50,0,334.54,377.82,45.5,42.0,0.354,1222844.0,1222844.0,44922,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438712,316449.00
03/24/2019 10:45,2,1.406,ACTIVE,214.19,353.77,60.033,1553438704,"201051344000576","174011545737251",31.83,2.00,0,334.54,377.22,45.3,41.8,0.354,1241063.7,1241063.7,16957,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438713,316450.00
03/24/2019 10:45,2,1.383,ACTIVE,214.19,354.67,60.033,1553438704,"201051344001158","174011545737251",31.95,0.50,0,335.74,377.52,44.7,41.3,0.354,1218161.7,1218161.7,13177,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438714,316451.00
03/24/2019 10:45,2,1.359,ACTIVE,212.16,356.48,60.033,1553438704,"201051344000917","174011545737251",32.12,3.30,0,333.03,377.52,44.2,40.8,0.354,1232996.8,1232996.8,20846,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438715,316452.00
03/24/2019 10:45,2,1.445,ACTIVE,212.38,344.76,60.033,1553438704,"201051344000417","174011545737251",20.91,0.50,0,331.53,357.68,30.7,27.7,0.234,993657.3,993657.3,21070,0,0,0,L,1122011218,1,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438716,316453.00
03/24/2019 10:45,2,1.402,ACTIVE,212.38,355.58,60.033,1553438704,"201051344000685","174011545737251",31.99,1.50,0,334.84,378.12,45.4,41.9,0.371,1237509.0,1237509.0,21057,0,0,0,L,1122011218,1,122.68,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438717,316454.00
03/24/2019 10:45,2,1.424,ACTIVE,212.38,356.48,60.028,1553438704,"201051344000651","174011545737251",32.12,0.50,0,333.63,379.32,46.3,42.8,0.362,1230124.1,1230124.1,21039,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438718,316455.00
03/24/2019 10:45,2,1.404,ACTIVE,213.29,358.58,60.033,1553438704,"201051344000594","174011545737251",32.32,1.50,0,333.33,379.32,46.0,42.4,0.354,1243804.3,1243804.3,44870,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438719,316456.00
03/24/2019 10:45,2,1.377,ACTIVE,213.96,359.48,60.049,1553438704,"201051344000469","174011545737251",32.40,1.00,0,335.44,380.22,45.2,41.7,0.358,1222383.5,1222383.5,13161,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438720,316457.00
03/24/2019 10:45,2,1.404,ACTIVE,212.38,356.48,60.033,1553438704,"201051344000585","174011545737251",32.16,1.00,0,333.63,380.52,45.8,42.3,0.354,1243006.3,1243006.3,21092,0,0,0,L,1122011218,1,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438721,316458.00
03/24/2019 10:45,2,1.387,ACTIVE,214.64,357.08,60.033,1553438704,"201051344000853","174011545737251",32.20,2.00,0,336.34,379.02,45.3,41.8,0.349,1245721.4,1245721.4,12758,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438722,316459.00
03/24/2019 10:45,2,1.375,ACTIVE,212.16,352.87,60.033,1553438704,"201051344001145","174011545737251",31.75,0.50,0,334.54,379.02,44.3,40.8,0.358,1245833.2,1245833.2,21009,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438723,316460.00
03/24/2019 10:45,2,1.410,ACTIVE,212.16,359.18,60.028,1553438704,"201051344000438","174011545737251",32.34,1.00,0,333.63,381.42,46.2,42.7,0.362,1238468.7,1238468.7,21046,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438724,316461.00
03/24/2019 10:45,2,1.375,ACTIVE,211.93,357.68,60.028,1553438704,"201051344001135","174011545737251",32.26,1.50,0,333.63,380.82,45.0,41.5,0.358,1225501.2,1225501.2,20999,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438724,316462.00
03/24/2019 10:45,2,1.363,ACTIVE,213.96,355.88,60.033,1553438704,"201051344000983","174011545737251",32.08,2.50,0,335.44,377.52,44.3,40.8,0.358,1243933.8,1243933.8,12765,0,0,0,L,1122011218,1,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438725,316463.00
03/24/2019 10:45,2,1.381,ACTIVE,212.38,355.58,60.022,1553438704,"201051344001203","174011545737251",32.12,1.50,0,334.24,380.22,45.0,41.5,0.358,1233152.0,1233152.0,21051,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438726,316464.00
03/24/2019 10:45,2,1.359,ACTIVE,212.16,354.07,60.022,1553438704,"201051344001230","174011545737251",31.93,1.50,0,332.43,378.42,44.0,40.5,0.345,1230274.1,1230274.1,20863,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438727,316465.00
03/24/2019 10:45,2,1.369,ACTIVE,211.93,356.48,60.033,1553438704,"201051344000646","174011545737251",32.08,1.00,0,333.33,379.32,44.5,41.1,0.358,1223293.5,1223293.5,21018,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438728,316466.00
03/24/2019 10:45,2,1.404,ACTIVE,213.96,352.57,60.033,1553438704,"201051344000867","174011545737251",31.75,3.00,0,333.93,378.72,45.1,41.6,0.340,1221387.2,1221387.2,44942,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438729,316467.00
03/24/2019 10:45,2,1.387,ACTIVE,214.19,356.78,60.038,1553438704,"201051344000633","174011545737251",32.10,2.00,0,336.94,379.92,45.1,41.6,0.362,1220157.9,1220157.9,44994,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438730,316468.00
03/24/2019 10:45,2,1.400,ACTIVE,211.70,358.58,60.054,1553438704,"201051344000955","174011545737251",32.28,1.50,0,332.73,380.22,45.8,42.3,0.362,1242893.4,1242893.4,21041,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438731,316469.00
03/24/2019 10:45,2,1.389,ACTIVE,213.74,355.58,60.059,1553438704,"201051344000648","174011545737251",32.08,1.00,0,334.84,378.72,45.1,41.7,0.349,1234016.2,1234016.2,44499,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438732,316470.00
03/24/2019 10:45,2,1.383,ACTIVE,214.19,354.67,60.038,1553438704,"201051344000645","174011545737251",32.01,3.00,0,335.44,376.62,44.9,41.4,0.345,1238671.8,1238671.8,44461,0,0,0,L,1122011218,1,122.23,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438733,316471.00
03/24/2019 10:45,2,1.391,ACTIVE,213.96,354.67,60.038,1553438704,"201051344000569","174011545737251",31.99,2.00,0,335.44,378.12,45.1,41.6,0.349,1254658.7,1254658.7,12681,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438734,316472.00
03/24/2019 10:45,2,1.424,ACTIVE,214.41,355.58,60.033,1553438704,"179051228000119","174011545737251",32.03,4.50,0,335.44,380.22,46.2,42.7,0.367,42082.4,42082.4,12759,0,0,0,L,46974696,1,122.01,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553438735,316473.00
03/24/2019 11:00,2,1.170,ACTIVE,213.51,355.88,60.006,1553439604,"201051344000579","174011545737251",32.34,2.00,0,334.54,380.22,38.4,35.1,0.287,1254439.8,1254439.8,13130,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439605,316474.00
03/24/2019 11:00,2,1.168,ACTIVE,211.48,353.77,60.043,1553439604,"201051344001025","174011545737251",32.12,1.50,0,331.23,379.02,38.1,34.8,0.292,1236919.8,1236919.8,21054,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439606,316475.00
03/24/2019 11:00,2,1.150,ACTIVE,211.70,352.87,60.028,1553439604,"201051344001093","174011545737251",31.99,3.00,0,331.53,377.22,37.3,34.1,0.274,1221069.9,1221069.9,21076,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439607,316476.00
03/24/2019 11:00,2,1.160,ACTIVE,213.29,349.86,60.028,1553439604,"201051344000458","174011545737251",31.71,3.30,0,333.93,377.22,37.3,34.1,0.292,1237787.3,1237787.3,12871,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439608,316477.00
03/24/2019 11:00,2,1.168,ACTIVE,211.48,353.77,60.054,1553439604,"201051344000890","174011545737251",32.10,1.50,0,331.83,379.92,38.1,34.8,0.287,1235593.3,1235593.3,21000,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439609,316478.00
03/24/2019 11:00,2,1.150,ACTIVE,213.29,345.96,59.980,1553439604,"201051344000988","174011545737251",20.99,1.50,0,334.54,363.09,24.4,21.7,0.194,958658.9,958658.9,13223,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439610,316479.00
03/24/2019 11:00,2,1.141,ACTIVE,212.16,351.07,60.054,1553439604,"201051344000582","174011545737251",31.73,1.50,0,332.73,377.22,36.7,33.5,0.278,1214999.7,1214999.7,20976,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439611,316480.00
03/24/2019 11:00,2,1.154,ACTIVE,213.06,352.27,59.996,1553439604,"201051344000868","174011545737251",31.91,2.00,0,333.33,376.31,37.3,34.1,0.287,1222853.5,1222853.5,44923,0,0,0,L,1122011218,1,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439612,316481.00
03/24/2019 11:00,2,1.145,ACTIVE,213.96,353.47,60.022,1553439604,"201051344000576","174011545737251",32.03,2.00,0,335.14,376.62,37.1,33.9,0.278,1241073.3,1241073.3,16958,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439613,316482.00
03/24/2019 11:00,2,1.137,ACTIVE,213.51,351.37,60.028,1553439604,"201051344001158","174011545737251",31.83,0.50,0,335.74,376.92,36.6,33.4,0.287,1218171.1,1218171.1,13178,0,0,0,L,1122011218,1,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439614,316483.00
03/24/2019 11:00,2,1.105,ACTIVE,211.93,350.47,60.006,1553439604,"201051344000917","174011545737251",31.67,3.30,0,332.73,377.22,35.5,32.3,0.274,1233006.0,1233006.0,20847,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439614,316484.00
03/24/2019 11:00,2,1.201,ACTIVE,211.70,342.95,60.017,1553439604,"201051344000417","174011545737251",20.75,0.50,0,331.83,358.58,25.3,22.5,0.181,993663.6,993663.6,21071,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439615,316485.00
03/24/2019 11:00,2,1.145,ACTIVE,211.70,351.67,60.012,1553439604,"201051344000685","174011545737251",31.87,1.50,0,334.24,377.82,37.0,33.7,0.292,1237518.5,1237518.5,21058,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439616,316486.00
03/24/2019 11:00,2,1.182,ACTIVE,211.70,351.07,60.012,1553439604,"201051344000651","174011545737251",31.85,1.00,0,333.33,377.82,38.1,34.9,0.287,1230133.8,1230133.8,21040,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439617,316487.00
03/24/2019 11:00,2,1.162,ACTIVE,212.83,353.17,60.017,1553439604,"201051344000594","174011545737251",31.95,1.50,0,332.73,380.22,37.6,34.4,0.283,1243814.0,1243814.0,44871,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439618,316488.00
03/24/2019 11:00,2,1.148,ACTIVE,213.74,353.77,60.028,1553439604,"201051344000469","174011545737251",32.05,0.50,0,334.84,379.32,37.3,34.1,0.292,1222393.1,1222393.1,13162,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439619,316489.00
03/24/2019 11:00,2,1.166,ACTIVE,211.70,351.97,60.017,1553439604,"201051344000585","174011545737251",31.79,1.00,0,333.03,378.42,37.6,34.4,0.287,1243016.0,1243016.0,21093,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439620,316490.00
03/24/2019 11:00,2,1.156,ACTIVE,213.96,351.07,60.022,1553439604,"201051344000853","174011545737251",31.81,2.00,0,336.04,378.12,37.3,34.0,0.287,1245731.0,1245731.0,12759,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439621,316491.00
03/24/2019 11:00,2,1.117,ACTIVE,211.70,345.66,60.043,1553439604,"201051344001145","174011545737251",31.49,1.00,0,334.24,378.72,35.7,32.5,0.274,1245842.4,1245842.4,21010,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439622,316492.00
03/24/2019 11:00,2,1.174,ACTIVE,211.70,353.77,60.070,1553439604,"201051344000438","174011545737251",32.05,1.00,0,333.33,380.52,38.2,34.9,0.292,1238478.5,1238478.5,21047,0,0,0,L,1122011218,1,122.01,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439623,316493.00
03/24/2019 11:00,2,1.141,ACTIVE,211.25,353.47,60.012,1553439604,"201051344001135","174011545737251",32.07,1.50,0,332.73,380.82,37.1,33.9,0.292,1225510.7,1225510.7,21000,0,0,0,L,1122011218,1,121.78,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439624,316494.00
03/24/2019 11:00,2,1.119,ACTIVE,213.29,353.17,60.049,1553439604,"201051344000983","174011545737251",32.03,2.50,0,335.14,377.52,36.4,33.2,0.292,1243943.2,1243943.2,12766,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439625,316495.00
03/24/2019 11:00,2,1.135,ACTIVE,211.70,350.17,60.006,1553439604,"201051344001203","174011545737251",31.77,2.00,0,331.83,376.62,36.6,33.4,0.287,1233161.5,1233161.5,21052,0,0,0,L,1122011218,1,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439626,316496.00
03/24/2019 11:00,2,1.096,ACTIVE,211.48,351.67,60.012,1553439604,"201051344001230","174011545737251",31.89,1.50,0,332.13,376.62,35.4,32.3,0.270,1230283.3,1230283.3,20864,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439627,316497.00
03/24/2019 11:00,2,1.123,ACTIVE,211.25,354.67,60.012,1553439604,"201051344000646","174011545737251",32.16,1.00,0,331.53,377.52,36.6,33.4,0.287,1223302.9,1223302.9,21019,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439628,316498.00
03/24/2019 11:00,2,1.152,ACTIVE,213.51,350.47,60.022,1553439604,"201051344000867","174011545737251",31.79,3.00,0,333.33,377.52,37.1,33.9,0.278,1221396.8,1221396.8,44943,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439629,316499.00
03/24/2019 11:00,2,1.145,ACTIVE,213.74,353.17,60.012,1553439604,"201051344000633","174011545737251",31.93,1.50,0,335.44,378.12,37.0,33.8,0.287,1220167.5,1220167.5,44995,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439630,316500.00
03/24/2019 11:00,2,1.162,ACTIVE,211.25,354.67,60.006,1553439604,"201051344000955","174011545737251",32.14,1.50,0,332.13,379.62,37.9,34.6,0.283,1242903.1,1242903.1,21042,0,0,0,L,1122011218,1,121.10,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439630,316501.00
03/24/2019 11:00,2,1.162,ACTIVE,213.29,348.66,60.012,1553439604,"201051344000648","174011545737251",31.63,1.00,0,333.93,379.92,37.2,34.0,0.283,1234025.8,1234025.8,44500,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439631,316502.00
03/24/2019 11:00,2,1.158,ACTIVE,213.74,348.36,60.017,1553439604,"201051344000645","174011545737251",31.43,3.00,0,336.04,375.11,37.0,33.7,0.278,1238681.3,1238681.3,44462,0,0,0,L,1122011218,1,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439632,316503.00
03/24/2019 11:00,2,1.146,ACTIVE,213.29,352.57,59.990,1553439604,"201051344000569","174011545737251",32.01,2.50,0,334.24,378.12,37.2,34.0,0.283,1254668.2,1254668.2,12682,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439633,316504.00
03/24/2019 11:00,2,1.178,ACTIVE,213.96,352.27,60.006,1553439604,"179051228000119","174011545737251",32.05,5.00,0,335.74,378.72,38.3,35.0,0.287,42092.2,42092.2,12760,0,0,0,L,46974696,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553439634,316505.00
03/24/2019 11:15,2,1.350,ACTIVE,213.51,358.28,60.022,1553440504,"201051344000579","174011545737251",32.38,1.50,0,334.54,377.82,44.2,40.8,0.345,1254448.9,1254448.9,13131,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440505,316506.00
03/24/2019 11:15,2,1.361,ACTIVE,211.70,355.88,60.054,1553440504,"201051344001025","174011545737251",32.16,1.00,0,332.13,376.31,44.4,41.0,0.345,1236928.9,1236928.9,21055,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440506,316507.00
03/24/2019 11:15,2,1.328,ACTIVE,211.93,359.18,60.022,1553440504,"201051344001093","174011545737251",32.46,3.00,0,331.23,376.01,43.7,40.3,0.327,1221078.8,1221078.8,21077,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440507,316508.00
03/24/2019 11:15,2,1.332,ACTIVE,213.51,354.07,60.033,1553440504,"201051344000458","174011545737251",32.01,3.30,0,334.84,374.81,43.2,39.8,0.345,1237796.1,1237796.1,12872,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440508,316509.00
03/24/2019 11:15,2,1.350,ACTIVE,211.48,357.68,60.028,1553440504,"201051344000890","174011545737251",32.40,2.00,0,332.73,376.31,44.3,40.8,0.336,1235602.4,1235602.4,21001,0,0,0,L,1122011218,1,122.01,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440509,316510.00
