ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 11:15,2,1.330,ACTIVE,213.29,347.46,60.022,1553440504,"201051344000988","174011545737251",21.17,1.00,0,333.63,359.48,28.6,25.7,0.221,958664.6,958664.6,13224,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440510,316511.00
03/24/2019 11:15,2,1.326,ACTIVE,212.38,354.07,60.022,1553440504,"201051344000582","174011545737251",31.87,1.50,0,332.43,375.41,42.8,39.4,0.331,1215008.5,1215008.5,20977,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440511,316512.00
03/24/2019 11:15,2,1.332,ACTIVE,213.29,356.48,60.028,1553440504,"201051344000868","174011545737251",32.12,1.50,0,333.93,373.31,43.4,39.9,0.340,1222862.4,1222862.4,44924,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440512,316513.00
03/24/2019 11:15,2,1.340,ACTIVE,213.96,353.47,59.985,1553440504,"201051344000576","174011545737251",31.83,2.00,0,335.14,373.91,43.2,39.8,0.340,1241082.1,1241082.1,16959,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440513,316514.00
03/24/2019 11:15,2,1.318,ACTIVE,213.51,354.07,60.012,1553440504,"201051344001158","174011545737251",31.99,0.50,0,335.44,375.41,42.8,39.4,0.340,1218179.8,1218179.8,13179,0,0,0,L,1122011218,1,121.33,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440514,316515.00
03/24/2019 11:15,2,1.309,ACTIVE,211.93,353.47,60.028,1553440504,"201051344000917","174011545737251",31.81,3.00,0,333.03,374.21,42.2,38.8,0.331,1233014.5,1233014.5,20848,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440514,316516.00
03/24/2019 11:15,2,1.375,ACTIVE,211.93,343.55,60.022,1553440504,"201051344000417","174011545737251",21.05,0.50,0,331.53,355.58,29.4,26.4,0.225,993669.5,993669.5,21072,0,0,0,L,1122011218,1,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440515,316517.00
03/24/2019 11:15,2,1.342,ACTIVE,211.93,353.17,60.033,1553440504,"201051344000685","174011545737251",31.85,0.50,0,332.73,374.81,43.2,39.8,0.354,1237527.4,1237527.4,21059,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440516,316518.00
03/24/2019 11:15,2,1.377,ACTIVE,211.93,353.47,60.017,1553440504,"201051344000651","174011545737251",31.89,0.50,0,332.43,376.01,44.5,41.0,0.349,1230143.0,1230143.0,21041,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440517,316519.00
03/24/2019 11:15,2,1.352,ACTIVE,212.83,356.18,60.028,1553440504,"201051344000594","174011545737251",32.08,1.50,0,332.73,376.62,43.9,40.5,0.327,1243823.0,1243823.0,44872,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440518,316520.00
03/24/2019 11:15,2,1.334,ACTIVE,213.51,356.78,60.022,1553440504,"201051344000469","174011545737251",32.16,0.50,0,334.24,376.31,43.5,40.1,0.349,1222402.0,1222402.0,13163,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440519,316521.00
03/24/2019 11:15,2,1.350,ACTIVE,211.93,355.88,60.022,1553440504,"201051344000585","174011545737251",32.10,1.50,0,333.33,377.22,43.9,40.5,0.349,1243025.0,1243025.0,21094,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440520,316522.00
03/24/2019 11:15,2,1.344,ACTIVE,214.19,354.07,60.028,1553440504,"201051344000853","174011545737251",31.93,2.00,0,336.94,376.31,43.5,40.0,0.336,1245739.9,1245739.9,12760,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440521,316523.00
03/24/2019 11:15,2,1.311,ACTIVE,211.93,353.47,60.028,1553440504,"201051344001145","174011545737251",31.93,1.00,0,334.24,375.41,42.4,39.0,0.331,1245851.0,1245851.0,21011,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440522,316524.00
03/24/2019 11:15,2,1.350,ACTIVE,211.93,360.38,60.017,1553440504,"201051344000438","174011545737251",32.58,0.50,0,333.33,378.12,44.5,41.1,0.345,1238487.6,1238487.6,21048,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440523,316525.00
03/24/2019 11:15,2,1.334,ACTIVE,211.70,354.97,60.017,1553440504,"201051344001135","174011545737251",31.99,1.50,0,333.33,376.62,43.2,39.8,0.340,1225519.6,1225519.6,21001,0,0,0,L,1122011218,1,121.78,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440524,316526.00
03/24/2019 11:15,2,1.293,ACTIVE,213.51,357.98,60.022,1553440504,"201051344000983","174011545737251",32.32,2.50,0,334.54,376.92,42.3,38.9,0.345,1243951.9,1243951.9,12767,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440525,316527.00
03/24/2019 11:15,2,1.330,ACTIVE,211.70,352.57,60.012,1553440504,"201051344001203","174011545737251",31.85,2.00,0,333.63,375.41,43.0,39.5,0.349,1233170.2,1233170.2,21053,0,0,0,L,1122011218,1,122.46,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440526,316528.00
03/24/2019 11:15,2,1.299,ACTIVE,211.70,354.97,60.028,1553440504,"201051344001230","174011545737251",32.05,1.50,0,331.23,375.11,42.2,38.8,0.331,1230291.8,1230291.8,20865,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440526,316529.00
03/24/2019 11:15,2,1.326,ACTIVE,211.48,354.07,59.980,1553440504,"201051344000646","174011545737251",31.93,1.00,0,332.43,376.01,42.9,39.5,0.345,1223311.7,1223311.7,21020,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440527,316530.00
03/24/2019 11:15,2,1.332,ACTIVE,213.51,354.67,59.990,1553440504,"201051344000867","174011545737251",32.08,2.50,0,334.24,375.41,43.3,39.9,0.336,1221405.7,1221405.7,44944,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440528,316531.00
03/24/2019 11:15,2,1.328,ACTIVE,213.96,357.38,60.012,1553440504,"201051344000633","174011545737251",32.18,1.50,0,334.54,377.22,43.3,39.9,0.336,1220176.4,1220176.4,44996,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440529,316532.00
03/24/2019 11:15,2,1.357,ACTIVE,211.48,355.88,60.017,1553440504,"201051344000955","174011545737251",32.07,1.50,0,332.73,378.72,44.1,40.7,0.349,1242912.2,1242912.2,21043,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440530,316533.00
03/24/2019 11:15,2,1.332,ACTIVE,213.29,354.07,60.028,1553440504,"201051344000648","174011545737251",32.05,1.00,0,334.54,376.01,43.3,39.8,0.336,1234034.7,1234034.7,44501,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440531,316534.00
03/24/2019 11:15,2,1.336,ACTIVE,213.74,352.87,60.017,1553440504,"201051344000645","174011545737251",31.83,3.00,0,335.74,373.31,43.1,39.7,0.340,1238690.2,1238690.2,44463,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440532,316535.00
03/24/2019 11:15,2,1.336,ACTIVE,213.74,355.88,60.049,1553440504,"201051344000569","174011545737251",32.01,2.00,0,334.54,376.31,43.4,39.9,0.345,1254677.2,1254677.2,12683,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440533,316536.00
03/24/2019 11:15,2,1.369,ACTIVE,213.96,354.07,60.022,1553440504,"179051228000119","174011545737251",32.12,5.00,0,336.64,375.41,44.5,41.1,0.349,42101.4,42101.4,12761,0,0,0,L,46974696,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553440534,316537.00
03/24/2019 11:30,2,1.314,ACTIVE,213.51,356.78,60.022,1553441404,"201051344000579","174011545737251",32.34,1.50,0,335.14,380.52,43.1,39.6,0.327,1254458.8,1254458.8,13132,0,0,0,L,1122011218,1,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441405,316538.00
03/24/2019 11:30,2,1.318,ACTIVE,211.93,356.78,60.017,1553441404,"201051344001025","174011545737251",32.28,1.50,0,330.33,376.92,43.1,39.7,0.331,1236938.7,1236938.7,21056,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441406,316539.00
03/24/2019 11:30,2,1.314,ACTIVE,211.70,353.77,60.017,1553441404,"201051344001093","174011545737251",31.91,2.50,0,331.53,376.31,42.6,39.2,0.314,1221088.6,1221088.6,21078,0,0,0,L,1122011218,1,121.78,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441407,316540.00
03/24/2019 11:30,2,1.281,ACTIVE,213.29,357.38,60.012,1553441404,"201051344000458","174011545737251",32.32,3.30,0,335.44,375.71,42.0,38.6,0.336,1237805.7,1237805.7,12873,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441408,316541.00
03/24/2019 11:30,2,1.330,ACTIVE,211.70,354.97,59.980,1553441404,"201051344000890","174011545737251",32.07,2.00,0,332.13,376.92,43.2,39.7,0.327,1235612.3,1235612.3,21002,0,0,0,L,1122011218,1,122.01,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441409,316542.00
03/24/2019 11:30,2,1.320,ACTIVE,213.29,347.16,60.017,1553441404,"201051344000988","174011545737251",20.79,1.00,0,334.24,360.69,27.8,24.9,0.221,958670.8,958670.8,13225,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441410,316543.00
03/24/2019 11:30,2,1.285,ACTIVE,212.38,354.67,60.012,1553441404,"201051344000582","174011545737251",31.93,1.50,0,333.03,374.81,41.6,38.2,0.318,1215018.0,1215018.0,20978,0,0,0,L,1122011218,1,122.23,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441411,316544.00
03/24/2019 11:30,2,1.307,ACTIVE,213.29,354.07,59.975,1553441404,"201051344000868","174011545737251",31.93,1.00,0,333.93,376.01,42.2,38.8,0.327,1222872.1,1222872.1,44925,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441412,316545.00
03/24/2019 11:30,2,1.299,ACTIVE,213.96,354.37,60.022,1553441404,"201051344000576","174011545737251",31.97,2.00,0,335.14,373.91,42.1,38.7,0.323,1241091.8,1241091.8,16960,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441413,316546.00
03/24/2019 11:30,2,1.285,ACTIVE,213.74,353.47,60.028,1553441404,"201051344001158","174011545737251",31.93,0.50,0,334.84,376.01,41.6,38.2,0.336,1218189.3,1218189.3,13180,0,0,0,L,1122011218,1,121.33,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441414,316547.00
03/24/2019 11:30,2,1.266,ACTIVE,212.16,352.87,60.017,1553441404,"201051344000917","174011545737251",31.83,3.00,0,333.33,375.71,40.9,37.5,0.323,1233023.9,1233023.9,20849,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441415,316548.00
03/24/2019 11:30,2,1.344,ACTIVE,212.16,343.85,60.028,1553441404,"201051344000417","174011545737251",20.99,0.50,0,331.23,357.38,28.6,25.7,0.221,993675.9,993675.9,21073,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441416,316549.00
03/24/2019 11:30,2,1.299,ACTIVE,211.93,354.97,60.012,1553441404,"201051344000685","174011545737251",32.03,1.00,0,335.14,376.62,42.1,38.7,0.340,1237537.0,1237537.0,21060,0,0,0,L,1122011218,1,122.46,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441417,316550.00
03/24/2019 11:30,2,1.330,ACTIVE,212.16,354.07,60.006,1553441404,"201051344000651","174011545737251",32.03,1.00,0,332.73,375.71,43.2,39.8,0.331,1230152.9,1230152.9,21042,0,0,0,L,1122011218,1,122.46,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441417,316551.00
03/24/2019 11:30,2,1.307,ACTIVE,213.06,357.68,60.022,1553441404,"201051344000594","174011545737251",32.30,1.50,0,332.73,376.92,42.8,39.3,0.331,1243832.8,1243832.8,44873,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441418,316552.00
03/24/2019 11:30,2,1.303,ACTIVE,213.51,355.58,60.012,1553441404,"201051344000469","174011545737251",32.08,0.50,0,333.63,377.82,42.3,38.9,0.340,1222411.7,1222411.7,13164,0,0,0,L,1122011218,1,121.10,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441419,316553.00
03/24/2019 11:30,2,1.312,ACTIVE,212.16,356.18,60.022,1553441404,"201051344000585","174011545737251",32.12,1.50,0,332.43,376.62,42.7,39.3,0.336,1243034.8,1243034.8,21095,0,0,0,L,1122011218,1,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441420,316554.00
03/24/2019 11:30,2,1.287,ACTIVE,213.96,357.68,59.996,1553441404,"201051344000853","174011545737251",32.36,1.50,0,335.74,375.11,42.2,38.8,0.327,1245749.6,1245749.6,12761,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441421,316555.00
03/24/2019 11:30,2,1.266,ACTIVE,211.93,354.67,60.049,1553441404,"201051344001145","174011545737251",32.10,0.50,0,333.93,376.01,41.1,37.8,0.327,1245860.4,1245860.4,21012,0,0,0,L,1122011218,1,122.01,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441422,316556.00
03/24/2019 11:30,2,1.328,ACTIVE,211.93,357.38,60.022,1553441404,"201051344000438","174011545737251",32.30,1.00,0,333.03,381.73,43.5,40.0,0.331,1238497.5,1238497.5,21049,0,0,0,L,1122011218,1,122.23,120.65,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441423,316557.00
03/24/2019 11:30,2,1.305,ACTIVE,211.48,353.17,60.028,1553441404,"201051344001135","174011545737251",31.89,1.50,0,333.03,376.92,42.2,38.8,0.331,1225529.2,1225529.2,21002,0,0,0,L,1122011218,1,121.78,120.42,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441424,316558.00
03/24/2019 11:30,2,1.275,ACTIVE,213.29,354.07,60.049,1553441404,"201051344000983","174011545737251",31.97,2.00,0,334.84,375.71,41.4,38.0,0.336,1243961.3,1243961.3,12768,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441425,316559.00
03/24/2019 11:30,2,1.291,ACTIVE,211.70,353.17,59.975,1553441404,"201051344001203","174011545737251",31.93,2.00,0,333.33,376.01,41.8,38.4,0.336,1233179.8,1233179.8,21054,0,0,0,L,1122011218,1,122.23,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441426,316560.00
03/24/2019 11:30,2,1.246,ACTIVE,211.70,357.68,60.012,1553441404,"201051344001230","174011545737251",32.38,1.50,0,332.43,375.41,40.9,37.6,0.318,1230301.2,1230301.2,20866,0,0,0,L,1122011218,1,122.01,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441427,316561.00
03/24/2019 11:30,2,1.297,ACTIVE,211.70,352.57,60.022,1553441404,"201051344000646","174011545737251",31.75,0.50,0,332.43,377.22,41.7,38.4,0.331,1223321.2,1223321.2,21021,0,0,0,L,1122011218,1,122.23,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441428,316562.00
03/24/2019 11:30,2,1.305,ACTIVE,213.29,353.47,59.975,1553441404,"201051344000867","174011545737251",31.95,2.50,0,333.63,375.41,42.2,38.8,0.323,1221415.3,1221415.3,44945,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441429,316563.00
03/24/2019 11:30,2,1.305,ACTIVE,213.96,354.37,60.022,1553441404,"201051344000633","174011545737251",31.95,1.50,0,334.54,376.01,42.2,38.9,0.336,1220186.0,1220186.0,44997,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441430,316564.00
03/24/2019 11:30,2,1.293,ACTIVE,211.48,361.59,60.017,1553441404,"201051344000955","174011545737251",32.74,1.50,0,332.73,377.82,42.9,39.5,0.336,1242922.1,1242922.1,21044,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441431,316565.00
03/24/2019 11:30,2,1.289,ACTIVE,213.29,357.08,60.028,1553441404,"201051344000648","174011545737251",32.34,1.00,0,334.54,376.62,42.2,38.8,0.331,1234044.4,1234044.4,44502,0,0,0,L,1122011218,1,120.88,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441432,316566.00
03/24/2019 11:30,2,1.309,ACTIVE,213.74,350.77,60.012,1553441404,"201051344000645","174011545737251",31.71,3.00,0,335.14,374.21,42.1,38.7,0.327,1238699.8,1238699.8,44464,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441433,316567.00
03/24/2019 11:30,2,1.283,ACTIVE,213.29,358.58,60.017,1553441404,"201051344000569","174011545737251",32.44,2.00,0,333.93,376.62,42.2,38.9,0.327,1254686.8,1254686.8,12684,0,0,0,L,1122011218,1,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441434,316568.00
03/24/2019 11:30,2,1.338,ACTIVE,213.96,353.47,60.022,1553441404,"179051228000119","174011545737251",32.08,5.00,0,336.34,376.31,43.5,40.0,0.340,42111.4,42111.4,12762,0,0,0,L,46974696,1,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553441435,316569.00
03/24/2019 11:45,2,1.348,ACTIVE,213.51,358.88,60.001,1553442304,"201051344000579","174011545737251",32.44,1.50,0,335.14,378.72,44.2,40.8,0.340,1254468.6,1254468.6,13133,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442305,316570.00
03/24/2019 11:45,2,1.373,ACTIVE,211.70,354.37,60.012,1553442304,"201051344001025","174011545737251",31.91,1.50,0,331.83,378.42,44.4,40.9,0.340,1236948.6,1236948.6,21057,0,0,0,L,1122011218,1,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442306,316571.00
03/24/2019 11:45,2,1.344,ACTIVE,211.93,356.18,60.022,1553442304,"201051344001093","174011545737251",32.18,2.50,0,331.83,375.41,43.8,40.4,0.323,1221098.3,1221098.3,21079,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442307,316572.00
03/24/2019 11:45,2,1.334,ACTIVE,213.51,353.47,60.017,1553442304,"201051344000458","174011545737251",31.97,3.70,0,335.14,374.21,43.2,39.8,0.349,1237815.3,1237815.3,12874,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442308,316573.00
03/24/2019 11:45,2,1.369,ACTIVE,211.48,354.97,60.049,1553442304,"201051344000890","174011545737251",32.05,1.50,0,331.53,376.62,44.5,41.0,0.340,1235622.1,1235622.1,21003,0,0,0,L,1122011218,1,122.01,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442309,316574.00
03/24/2019 11:45,2,1.352,ACTIVE,213.29,347.16,60.022,1553442304,"201051344000988","174011545737251",20.89,1.00,0,334.24,359.78,28.7,25.7,0.230,958677.0,958677.0,13226,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442310,316575.00
03/24/2019 11:45,2,1.324,ACTIVE,212.38,355.28,60.028,1553442304,"201051344000582","174011545737251",31.99,2.00,0,333.63,373.91,43.0,39.5,0.323,1215027.5,1215027.5,20979,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442311,316576.00
03/24/2019 11:45,2,1.346,ACTIVE,213.29,354.07,60.028,1553442304,"201051344000868","174011545737251",31.91,2.00,0,334.24,373.91,43.5,40.1,0.336,1222881.7,1222881.7,44926,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442312,316577.00
03/24/2019 11:45,2,1.336,ACTIVE,213.96,354.67,60.022,1553442304,"201051344000576","174011545737251",31.97,2.00,0,334.24,374.51,43.3,39.9,0.336,1241101.4,1241101.4,16961,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442313,316578.00
03/24/2019 11:45,2,1.322,ACTIVE,213.96,354.97,60.028,1553442304,"201051344001158","174011545737251",31.99,0.50,0,335.14,374.81,42.9,39.5,0.340,1218198.8,1218198.8,13181,0,0,0,L,1122011218,1,121.78,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442313,316579.00
03/24/2019 11:45,2,1.312,ACTIVE,211.93,354.37,60.043,1553442304,"201051344000917","174011545737251",31.93,3.30,0,333.33,376.01,42.5,39.0,0.323,1233033.2,1233033.2,20850,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442315,316580.00
03/24/2019 11:45,2,1.402,ACTIVE,211.93,343.85,60.033,1553442304,"201051344000417","174011545737251",20.77,0.50,0,331.83,356.78,29.5,26.6,0.225,993682.3,993682.3,21074,0,0,0,L,1122011218,1,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442316,316581.00
03/24/2019 11:45,2,1.336,ACTIVE,211.93,356.48,60.028,1553442304,"201051344000685","174011545737251",32.12,1.00,0,334.54,375.41,43.5,40.1,0.354,1237546.6,1237546.6,21061,0,0,0,L,1122011218,1,122.46,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442317,316582.00
03/24/2019 11:45,2,1.359,ACTIVE,211.93,359.18,60.022,1553442304,"201051344000651","174011545737251",32.38,1.00,0,333.33,376.62,44.6,41.2,0.345,1230162.8,1230162.8,21043,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442318,316583.00
03/24/2019 11:45,2,1.369,ACTIVE,212.83,354.37,60.033,1553442304,"201051344000594","174011545737251",31.91,1.50,0,332.73,376.62,44.2,40.8,0.331,1243842.6,1243842.6,44874,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442319,316584.00
03/24/2019 11:45,2,1.346,ACTIVE,213.74,355.58,60.022,1553442304,"201051344000469","174011545737251",32.10,0.50,0,334.84,376.31,43.8,40.3,0.349,1222421.4,1222421.4,13165,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442320,316585.00
03/24/2019 11:45,2,1.377,ACTIVE,211.93,352.87,60.028,1553442304,"201051344000585","174011545737251",31.73,1.50,0,333.63,376.62,44.3,40.8,0.354,1243044.6,1243044.6,21096,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442321,316586.00
03/24/2019 11:45,2,1.350,ACTIVE,213.96,354.67,60.033,1553442304,"201051344000853","174011545737251",31.99,2.00,0,335.74,376.01,43.7,40.3,0.340,1245759.3,1245759.3,12762,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442322,316587.00
03/24/2019 11:45,2,1.309,ACTIVE,211.70,357.38,60.038,1553442304,"201051344001145","174011545737251",32.28,1.00,0,333.93,376.01,42.8,39.4,0.340,1245869.8,1245869.8,21013,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442323,316588.00
03/24/2019 11:45,2,1.355,ACTIVE,211.93,361.89,60.028,1553442304,"201051344000438","174011545737251",32.72,0.50,0,331.83,379.92,44.9,41.4,0.349,1238507.5,1238507.5,21050,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442324,316589.00
03/24/2019 11:45,2,1.352,ACTIVE,211.48,354.37,60.017,1553442304,"201051344001135","174011545737251",32.03,1.50,0,333.03,376.62,43.9,40.4,0.354,1225538.9,1225538.9,21003,0,0,0,L,1122011218,1,121.78,120.65,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442325,316590.00
03/24/2019 11:45,2,1.328,ACTIVE,213.51,353.17,60.022,1553442304,"201051344000983","174011545737251",31.79,2.00,0,334.84,374.81,42.8,39.4,0.345,1243970.8,1243970.8,12769,0,0,0,L,1122011218,1,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442326,316591.00
03/24/2019 11:45,2,1.355,ACTIVE,212.16,351.07,60.059,1553442304,"201051344001203","174011545737251",31.67,2.00,0,333.33,375.11,43.5,40.1,0.349,1233189.3,1233189.3,21055,0,0,0,L,1122011218,1,122.46,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442326,316592.00
03/24/2019 11:45,2,1.324,ACTIVE,211.70,353.17,60.038,1553442304,"201051344001230","174011545737251",31.83,1.50,0,331.23,374.81,42.7,39.3,0.331,1230310.5,1230310.5,20867,0,0,0,L,1122011218,1,122.01,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442327,316593.00
03/24/2019 11:45,2,1.332,ACTIVE,211.48,356.48,60.028,1553442304,"201051344000646","174011545737251",32.16,1.00,0,332.43,376.31,43.4,40.0,0.349,1223330.8,1223330.8,21022,0,0,0,L,1122011218,1,122.01,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442328,316594.00
03/24/2019 11:45,2,1.361,ACTIVE,213.74,352.27,60.033,1553442304,"201051344000867","174011545737251",31.75,2.50,0,334.84,376.31,43.9,40.4,0.336,1221425.0,1221425.0,44946,0,0,0,L,1122011218,1,122.01,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442329,316595.00
03/24/2019 11:45,2,1.359,ACTIVE,213.96,354.07,60.033,1553442304,"201051344000633","174011545737251",31.83,1.50,0,335.14,376.31,43.8,40.4,0.345,1220195.6,1220195.6,44998,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442330,316596.00
03/24/2019 11:45,2,1.363,ACTIVE,211.48,359.48,60.022,1553442304,"201051344000955","174011545737251",32.44,1.50,0,332.13,378.12,44.8,41.3,0.354,1242931.9,1242931.9,21045,0,0,0,L,1122011218,1,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442331,316597.00
03/24/2019 11:45,2,1.363,ACTIVE,213.51,351.67,60.012,1553442304,"201051344000648","174011545737251",31.77,1.50,0,334.54,376.01,43.9,40.4,0.345,1234054.1,1234054.1,44503,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442332,316598.00
03/24/2019 11:45,2,1.365,ACTIVE,213.96,351.07,60.038,1553442304,"201051344000645","174011545737251",31.59,3.30,0,335.44,373.01,43.6,40.2,0.340,1238709.4,1238709.4,44465,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442333,316599.00
03/24/2019 11:45,2,1.354,ACTIVE,213.74,355.58,60.070,1553442304,"201051344000569","174011545737251",32.07,2.00,0,334.84,375.71,44.0,40.5,0.345,1254696.5,1254696.5,12685,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442334,316600.00
03/24/2019 11:45,2,1.396,ACTIVE,214.19,354.67,60.028,1553442304,"179051228000119","174011545737251",31.87,5.00,0,335.74,374.51,45.1,41.6,0.354,42121.3,42121.3,12763,0,0,0,L,46974696,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553442335,316601.00
03/24/2019 12:00,2,1.463,ACTIVE,213.74,360.08,59.985,1553443204,"201051344000579","174011545737251",32.50,1.50,0,335.14,380.52,48.2,44.6,0.376,1254478.7,1254478.7,13134,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443205,316602.00
03/24/2019 12:00,2,1.479,ACTIVE,212.38,358.28,59.990,1553443204,"201051344001025","174011545737251",32.28,1.50,0,331.53,378.42,48.3,44.7,0.376,1236958.6,1236958.6,21058,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443206,316603.00
03/24/2019 12:00,2,1.482,ACTIVE,212.61,355.88,59.996,1553443204,"201051344001093","174011545737251",31.99,3.00,0,330.63,377.82,48.0,44.5,0.362,1221108.3,1221108.3,21080,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443207,316604.00
03/24/2019 12:00,2,1.447,ACTIVE,213.74,356.48,59.996,1553443204,"201051344000458","174011545737251",32.16,3.70,0,335.14,377.52,47.2,43.6,0.376,1237825.2,1237825.2,12875,0,0,0,L,1122011218,1,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443208,316605.00
03/24/2019 12:00,2,1.482,ACTIVE,212.38,358.58,59.996,1553443204,"201051344000890","174011545737251",32.30,2.00,0,331.23,379.02,48.5,44.9,0.376,1235632.3,1235632.3,21004,0,0,0,L,1122011218,1,122.23,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443209,316606.00
03/24/2019 12:00,2,1.465,ACTIVE,213.74,348.66,60.043,1553443204,"201051344000988","174011545737251",21.09,1.00,0,334.24,361.29,31.4,28.3,0.243,958683.3,958683.3,13227,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443210,316607.00
03/24/2019 12:00,2,1.461,ACTIVE,213.06,354.67,60.001,1553443204,"201051344000582","174011545737251",31.77,2.00,0,333.63,376.92,47.0,43.5,0.367,1215037.2,1215037.2,20980,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443211,316608.00
03/24/2019 12:00,2,1.465,ACTIVE,213.29,356.48,60.006,1553443204,"201051344000868","174011545737251",32.05,2.00,0,333.93,376.01,47.6,44.1,0.371,1222891.6,1222891.6,44927,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443212,316609.00
03/24/2019 12:00,2,1.473,ACTIVE,213.96,353.17,59.990,1553443204,"201051344000576","174011545737251",31.73,2.50,0,335.44,376.62,47.3,43.7,0.371,1241111.2,1241111.2,16962,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443213,316610.00
03/24/2019 12:00,2,1.439,ACTIVE,213.74,357.38,59.990,1553443204,"201051344001158","174011545737251",32.18,0.50,0,336.04,378.12,47.0,43.4,0.371,1218208.5,1218208.5,13182,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443214,316611.00
03/24/2019 12:00,2,1.439,ACTIVE,212.61,356.78,59.996,1553443204,"201051344000917","174011545737251",32.10,3.30,0,332.13,377.82,46.8,43.2,0.367,1233042.8,1233042.8,20851,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443215,316612.00
03/24/2019 12:00,2,1.514,ACTIVE,212.61,345.96,59.975,1553443204,"201051344000417","174011545737251",21.07,1.00,0,332.13,357.98,32.3,29.2,0.252,993688.8,993688.8,21075,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443215,316613.00
03/24/2019 12:00,2,1.484,ACTIVE,212.61,356.48,60.001,1553443204,"201051344000685","174011545737251",31.73,1.50,0,334.54,378.12,47.7,44.1,0.367,1237556.5,1237556.5,21062,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443216,316614.00
03/24/2019 12:00,2,1.523,ACTIVE,212.61,353.17,59.985,1553443204,"201051344000651","174011545737251",31.71,1.00,0,333.33,378.42,49.0,45.3,0.384,1230172.9,1230172.9,21044,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443217,316615.00
03/24/2019 12:00,2,1.502,ACTIVE,213.06,355.58,59.990,1553443204,"201051344000594","174011545737251",31.85,1.50,0,332.13,378.42,48.5,44.9,0.367,1243852.6,1243852.6,44875,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443218,316616.00
03/24/2019 12:00,2,1.480,ACTIVE,213.96,356.78,59.980,1553443204,"201051344000469","174011545737251",32.03,0.50,0,334.84,378.42,48.1,44.5,0.389,1222431.3,1222431.3,13166,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443219,316617.00
03/24/2019 12:00,2,1.488,ACTIVE,212.83,358.28,60.022,1553443204,"201051344000585","174011545737251",32.24,1.50,0,333.33,379.02,48.6,45.0,0.384,1243054.6,1243054.6,21097,0,0,0,L,1122011218,1,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443220,316618.00
03/24/2019 12:00,2,1.488,ACTIVE,214.19,354.07,59.996,1553443204,"201051344000853","174011545737251",31.77,2.00,0,336.94,377.22,47.9,44.3,0.371,1245769.2,1245769.2,12763,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443221,316619.00
03/24/2019 12:00,2,1.447,ACTIVE,212.38,358.28,59.990,1553443204,"201051344001145","174011545737251",32.28,1.00,0,333.63,378.42,47.3,43.8,0.380,1245879.5,1245879.5,21014,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443222,316620.00
03/24/2019 12:00,2,1.490,ACTIVE,212.61,362.49,59.985,1553443204,"201051344000438","174011545737251",32.64,1.00,0,333.33,382.33,49.3,45.7,0.389,1238517.7,1238517.7,21051,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443223,316621.00
03/24/2019 12:00,2,1.482,ACTIVE,212.16,356.48,59.990,1553443204,"201051344001135","174011545737251",32.05,2.00,0,332.73,381.12,48.1,44.5,0.389,1225548.8,1225548.8,21004,0,0,0,L,1122011218,1,122.01,120.88,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443224,316622.00
03/24/2019 12:00,2,1.461,ACTIVE,213.74,354.37,59.990,1553443204,"201051344000983","174011545737251",31.81,2.50,0,335.74,378.42,47.1,43.5,0.384,1243980.5,1243980.5,12770,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443225,316623.00
03/24/2019 12:00,2,1.486,ACTIVE,212.61,354.07,59.996,1553443204,"201051344001203","174011545737251",31.89,2.50,0,333.33,378.72,48.0,44.4,0.389,1233199.1,1233199.1,21056,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443226,316624.00
03/24/2019 12:00,2,1.463,ACTIVE,212.38,355.28,59.990,1553443204,"201051344001230","174011545737251",31.89,2.00,0,333.03,376.92,47.4,43.8,0.380,1230320.1,1230320.1,20868,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443227,316625.00
03/24/2019 12:00,2,1.471,ACTIVE,211.93,357.08,59.985,1553443204,"201051344000646","174011545737251",32.08,1.00,0,332.13,379.92,47.9,44.3,0.384,1223340.6,1223340.6,21023,0,0,0,L,1122011218,1,122.23,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443227,316626.00
03/24/2019 12:00,2,1.496,ACTIVE,213.74,353.47,59.990,1553443204,"201051344000867","174011545737251",31.81,3.00,0,333.63,377.22,48.3,44.7,0.371,1221434.9,1221434.9,44947,0,0,0,L,1122011218,1,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443228,316627.00
03/24/2019 12:00,2,1.490,ACTIVE,214.19,357.08,59.990,1553443204,"201051344000633","174011545737251",32.03,2.00,0,334.24,378.42,48.4,44.8,0.389,1220205.5,1220205.5,44999,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443229,316628.00
03/24/2019 12:00,2,1.520,ACTIVE,211.93,356.78,59.985,1553443204,"201051344000955","174011545737251",32.07,2.00,0,332.13,380.22,49.4,45.7,0.393,1242942.0,1242942.0,21046,0,0,0,L,1122011218,1,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443230,316629.00
03/24/2019 12:00,2,1.486,ACTIVE,213.74,356.48,59.975,1553443204,"201051344000648","174011545737251",32.07,1.50,0,335.44,377.82,48.4,44.7,0.384,1234064.0,1234064.0,44504,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443231,316630.00
03/24/2019 12:00,2,1.510,ACTIVE,214.19,352.27,59.990,1553443204,"201051344000645","174011545737251",31.53,3.30,0,335.74,376.31,48.2,44.6,0.380,1238719.3,1238719.3,44466,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443232,316631.00
03/24/2019 12:00,2,1.496,ACTIVE,213.74,355.88,59.985,1553443204,"201051344000569","174011545737251",31.97,2.50,0,335.14,378.72,48.4,44.8,0.384,1254706.4,1254706.4,12686,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443233,316632.00
03/24/2019 12:00,2,1.523,ACTIVE,214.19,355.88,59.985,1553443204,"179051228000119","174011545737251",32.12,5.00,0,336.34,377.22,49.5,45.9,0.398,42124.8,42124.8,12764,0,0,0,L,46974696,1,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553443234,316633.00
03/24/2019 12:15,2,1.957,ACTIVE,213.96,366.70,60.022,1553444104,"201051344000579","174011545737251",32.70,2.00,0,334.24,391.04,64.8,60.7,0.526,1254492.7,1254492.7,13135,0,0,0,L,1122011218,1,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444105,316634.00
03/24/2019 12:15,2,2.016,ACTIVE,212.83,359.48,59.985,1553444104,"201051344001025","174011545737251",32.01,2.50,0,338.74,389.24,65.4,61.2,0.521,1236972.7,1236972.7,21059,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444106,316635.00
03/24/2019 12:15,2,1.992,ACTIVE,212.83,361.59,59.990,1553444104,"201051344001093","174011545737251",32.10,3.30,0,338.44,390.14,64.8,60.6,0.504,1221122.3,1221122.3,21081,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444107,316636.00
03/24/2019 12:15,2,1.945,ACTIVE,213.96,362.79,59.985,1553444104,"201051344000458","174011545737251",32.26,4.00,0,335.14,389.24,63.5,59.4,0.526,1237838.9,1237838.9,12876,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444108,316637.00
03/24/2019 12:15,2,2.004,ACTIVE,212.61,363.09,59.980,1553444104,"201051344000890","174011545737251",32.30,2.50,0,339.65,391.64,65.6,61.4,0.517,1235646.4,1235646.4,21005,0,0,0,L,1122011218,1,122.23,120.42,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444109,316638.00
03/24/2019 12:15,2,1.986,ACTIVE,213.74,352.57,60.001,1553444104,"201051344000988","174011545737251",21.11,1.50,0,334.54,370.00,42.5,39.1,0.349,958692.3,958692.3,13228,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444110,316639.00
03/24/2019 12:15,2,1.959,ACTIVE,213.29,362.19,59.996,1553444104,"201051344000582","174011545737251",32.18,2.50,0,333.33,389.24,63.9,59.7,0.508,1215050.9,1215050.9,20981,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444111,316640.00
03/24/2019 12:15,2,1.992,ACTIVE,213.29,357.68,59.996,1553444104,"201051344000868","174011545737251",31.75,2.00,0,336.94,387.74,64.0,59.9,0.513,1222905.4,1222905.4,44928,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444112,316641.00
03/24/2019 12:15,2,1.955,ACTIVE,214.19,362.19,59.990,1553444104,"201051344000576","174011545737251",32.22,3.00,0,337.84,387.74,63.8,59.7,0.517,1241125.0,1241125.0,16963,0,0,0,L,1122011218,1,121.78,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444113,316642.00
03/24/2019 12:15,2,1.961,ACTIVE,213.96,360.99,59.980,1553444104,"201051344001158","174011545737251",32.03,1.00,0,336.04,389.54,63.7,59.6,0.517,1218222.2,1218222.2,13183,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444114,316643.00
03/24/2019 12:15,2,1.953,ACTIVE,213.06,362.49,59.990,1553444104,"201051344000917","174011545737251",32.16,3.70,0,333.63,388.94,63.6,59.5,0.517,1233056.5,1233056.5,20852,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444115,316644.00
03/24/2019 12:15,2,2.023,ACTIVE,212.83,349.56,59.996,1553444104,"201051344000417","174011545737251",21.01,1.50,0,332.43,366.70,43.1,39.7,0.340,993697.9,993697.9,21076,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444116,316645.00
03/24/2019 12:15,2,1.992,ACTIVE,212.83,361.89,59.969,1553444104,"201051344000685","174011545737251",32.14,2.00,0,333.03,390.14,64.9,60.7,0.544,1237570.4,1237570.4,21063,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444116,316646.00
03/24/2019 12:15,2,2.016,ACTIVE,213.06,363.09,59.975,1553444104,"201051344000651","174011545737251",32.16,2.00,0,333.63,390.14,65.7,61.5,0.526,1230187.1,1230187.1,21045,0,0,0,L,1122011218,1,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444117,316647.00
03/24/2019 12:15,2,1.990,ACTIVE,213.06,364.29,59.996,1553444104,"201051344000594","174011545737251",32.40,2.50,0,337.84,391.04,65.3,61.1,0.513,1243866.7,1243866.7,44876,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444118,316648.00
03/24/2019 12:15,2,1.951,ACTIVE,213.96,364.89,59.990,1553444104,"201051344000469","174011545737251",32.50,1.00,0,338.44,389.24,64.3,60.1,0.526,1222445.2,1222445.2,13167,0,0,0,L,1122011218,1,121.33,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444119,316649.00
03/24/2019 12:15,2,2.010,ACTIVE,213.06,360.99,59.996,1553444104,"201051344000585","174011545737251",32.03,2.00,0,332.13,390.14,65.2,61.1,0.526,1243068.6,1243068.6,21098,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444120,316650.00
03/24/2019 12:15,2,1.988,ACTIVE,214.41,359.48,60.006,1553444104,"201051344000853","174011545737251",31.97,2.50,0,337.54,389.24,64.4,60.2,0.517,1245783.0,1245783.0,12764,0,0,0,L,1122011218,1,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444121,316651.00
03/24/2019 12:15,2,1.963,ACTIVE,212.83,362.19,60.001,1553444104,"201051344001145","174011545737251",32.24,1.50,0,338.74,391.34,64.2,60.0,0.526,1245893.3,1245893.3,21015,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444122,316652.00
03/24/2019 12:15,2,1.988,ACTIVE,213.06,367.60,60.001,1553444104,"201051344000438","174011545737251",32.76,1.50,0,342.35,392.55,66.0,61.8,0.530,1238531.9,1238531.9,21052,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444124,316653.00
