ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 12:15,2,1.969,ACTIVE,212.61,363.39,59.964,1553444104,"201051344001135","174011545737251",32.34,2.50,0,338.74,389.54,64.5,60.3,0.526,1225562.7,1225562.7,21005,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444125,316654.00
03/24/2019 12:15,2,1.949,ACTIVE,213.96,360.99,60.012,1553444104,"201051344000983","174011545737251",32.12,3.00,0,337.54,389.24,63.5,59.3,0.535,1243994.1,1243994.1,12771,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444126,316655.00
03/24/2019 12:15,2,1.998,ACTIVE,213.29,359.78,59.996,1553444104,"201051344001203","174011545737251",31.99,3.00,0,334.54,390.14,64.8,60.6,0.539,1233213.0,1233213.0,21057,0,0,0,L,1122011218,1,122.68,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444127,316656.00
03/24/2019 12:15,2,1.941,ACTIVE,212.61,364.89,60.001,1553444104,"201051344001230","174011545737251",32.48,2.00,0,337.54,389.24,63.9,59.7,0.513,1230333.9,1230333.9,20869,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444128,316657.00
03/24/2019 12:15,2,1.961,ACTIVE,212.38,362.49,59.996,1553444104,"201051344000646","174011545737251",32.20,1.50,0,333.63,389.54,64.0,59.8,0.530,1223354.3,1223354.3,21024,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444129,316658.00
03/24/2019 12:15,2,1.939,ACTIVE,213.74,365.49,60.022,1553444104,"201051344000867","174011545737251",32.66,3.70,0,337.84,389.84,64.2,60.0,0.504,1221448.7,1221448.7,44948,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444129,316659.00
03/24/2019 12:15,2,1.980,ACTIVE,214.19,363.39,60.006,1553444104,"201051344000633","174011545737251",32.26,2.50,0,338.44,391.04,64.8,60.6,0.530,1220219.5,1220219.5,45000,0,0,0,L,1122011218,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444130,316660.00
03/24/2019 12:15,2,2.027,ACTIVE,212.61,360.38,59.996,1553444104,"201051344000955","174011545737251",31.99,3.00,0,340.25,391.04,65.7,61.5,0.535,1242956.2,1242956.2,21047,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444131,316661.00
03/24/2019 12:15,2,1.977,ACTIVE,213.51,360.99,60.001,1553444104,"201051344000648","174011545737251",32.16,2.00,0,334.54,389.54,64.4,60.3,0.517,1234077.8,1234077.8,44505,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444132,316662.00
03/24/2019 12:15,2,1.992,ACTIVE,213.96,360.08,60.022,1553444104,"201051344000645","174011545737251",31.99,3.70,0,336.04,387.44,64.5,60.4,0.513,1238733.2,1238733.2,44467,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444133,316663.00
03/24/2019 12:15,2,1.984,ACTIVE,213.51,360.99,59.996,1553444104,"201051344000569","174011545737251",32.10,3.00,0,334.54,389.24,64.5,60.4,0.521,1254720.3,1254720.3,12687,0,0,0,L,1122011218,1,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444134,316664.00
03/24/2019 12:15,2,2.020,ACTIVE,213.96,362.79,59.990,1553444104,"179051228000119","174011545737251",31.97,6.00,0,334.84,391.94,65.4,61.2,0.544,42138.9,42138.9,12766,0,0,0,L,46974696,1,121.55,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553444136,316665.00
03/24/2019 12:30,2,3.002,ACTIVE,215.54,359.78,59.990,1553445004,"201051344000579","174011545737251",32.58,4.50,0,341.45,404.27,99.0,93.7,0.455,1254511.1,1254511.1,13136,0,0,0,L,1122011218,1,122.46,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445005,316666.00
03/24/2019 12:30,2,3.039,ACTIVE,213.96,358.88,59.980,1553445004,"201051344001025","174011545737251",32.46,5.00,0,338.14,397.96,100.1,94.7,0.451,1236991.3,1236991.3,21060,0,0,0,L,1122011218,1,122.68,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445006,316667.00
03/24/2019 12:30,2,3.043,ACTIVE,213.96,357.08,60.001,1553445004,"201051344001093","174011545737251",32.18,5.50,0,338.74,397.35,99.3,93.9,0.442,1221140.7,1221140.7,21082,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445007,316668.00
03/24/2019 12:30,2,3.014,ACTIVE,215.54,353.47,60.049,1553445004,"201051344000458","174011545737251",31.95,6.30,0,339.34,398.86,97.5,92.2,0.455,1237857.0,1237857.0,12877,0,0,0,L,1122011218,1,122.46,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445008,316669.00
03/24/2019 12:30,2,3.037,ACTIVE,213.51,360.38,60.006,1553445004,"201051344000890","174011545737251",32.56,5.00,0,339.34,397.35,100.2,94.8,0.455,1235665.0,1235665.0,21006,0,0,0,L,1122011218,1,123.14,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445009,316670.00
03/24/2019 12:30,2,3.057,ACTIVE,215.54,358.28,60.006,1553445004,"201051344000988","174011545737251",21.11,2.00,0,335.44,382.63,65.4,61.2,0.544,958704.2,958704.2,13229,0,0,0,L,1122011218,1,122.23,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445010,316671.00
03/24/2019 12:30,2,3.039,ACTIVE,214.41,354.37,60.017,1553445004,"201051344000582","174011545737251",31.89,5.00,0,337.54,397.35,98.2,92.8,0.446,1215069.1,1215069.1,20982,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445011,316672.00
03/24/2019 12:30,2,3.055,ACTIVE,214.87,354.37,60.012,1553445004,"201051344000868","174011545737251",31.93,3.30,0,335.74,398.56,98.8,93.4,0.446,1222923.7,1222923.7,44929,0,0,0,L,1122011218,1,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445012,316673.00
03/24/2019 12:30,2,3.018,ACTIVE,215.77,355.28,60.012,1553445004,"201051344000576","174011545737251",32.08,5.50,0,338.44,399.46,98.1,92.8,0.451,1241143.1,1241143.1,16964,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445013,316674.00
03/24/2019 12:30,2,3.004,ACTIVE,215.77,357.68,60.012,1553445004,"201051344001158","174011545737251",32.28,3.00,0,339.04,401.26,98.2,92.9,0.455,1218240.3,1218240.3,13184,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445014,316675.00
03/24/2019 12:30,2,3.004,ACTIVE,214.41,359.18,60.017,1553445004,"201051344000917","174011545737251",32.44,6.00,0,338.44,397.66,98.7,93.3,0.460,1233074.7,1233074.7,20853,0,0,0,L,1122011218,1,123.14,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445015,316676.00
03/24/2019 12:30,2,3.051,ACTIVE,213.74,355.58,60.017,1553445004,"201051344000417","174011545737251",21.19,2.50,0,333.33,381.12,65.5,61.3,0.535,993710.0,993710.0,21077,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445016,316677.00
03/24/2019 12:30,2,3.064,ACTIVE,213.74,358.28,60.006,1553445004,"201051344000685","174011545737251",32.34,3.70,0,338.74,400.36,100.4,95.0,0.473,1237588.9,1237588.9,21064,0,0,0,L,1122011218,1,123.36,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445017,316678.00
03/24/2019 12:30,2,3.070,ACTIVE,214.19,358.58,60.017,1553445004,"201051344000651","174011545737251",32.44,4.50,0,338.74,397.96,100.9,95.4,0.460,1230205.8,1230205.8,21046,0,0,0,L,1122011218,1,123.59,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445018,316679.00
03/24/2019 12:30,2,3.057,ACTIVE,214.41,360.38,60.012,1553445004,"201051344000594","174011545737251",32.52,5.00,0,340.85,398.26,100.7,95.2,0.442,1243885.3,1243885.3,44877,0,0,0,L,1122011218,1,122.01,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445019,316680.00
03/24/2019 12:30,2,3.020,ACTIVE,215.77,358.58,59.969,1553445004,"201051344000469","174011545737251",32.40,3.70,0,338.14,399.76,99.0,93.7,0.464,1222463.5,1222463.5,13168,0,0,0,L,1122011218,1,122.01,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445020,316681.00
03/24/2019 12:30,2,3.059,ACTIVE,214.19,358.28,60.006,1553445004,"201051344000585","174011545737251",32.38,3.70,0,337.84,398.26,100.4,95.0,0.460,1243087.2,1243087.2,21099,0,0,0,L,1122011218,1,122.68,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445020,316682.00
03/24/2019 12:30,2,3.057,ACTIVE,216.22,354.37,60.006,1553445004,"201051344000853","174011545737251",31.99,4.00,0,337.54,399.16,99.0,93.6,0.451,1245801.4,1245801.4,12765,0,0,0,L,1122011218,1,123.14,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445021,316683.00
03/24/2019 12:30,2,3.037,ACTIVE,213.74,357.98,60.033,1553445004,"201051344001145","174011545737251",32.34,4.00,0,340.25,401.26,99.5,94.1,0.460,1245911.6,1245911.6,21016,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445022,316684.00
03/24/2019 12:30,2,3.084,ACTIVE,213.96,359.18,60.001,1553445004,"201051344000438","174011545737251",32.50,3.70,0,342.65,400.96,101.5,96.1,0.464,1238550.7,1238550.7,21053,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445023,316685.00
03/24/2019 12:30,2,3.047,ACTIVE,213.96,356.48,60.006,1553445004,"201051344001135","174011545737251",32.26,5.00,0,340.55,398.26,99.6,94.2,0.460,1225581.1,1225581.1,21006,0,0,0,L,1122011218,1,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445024,316686.00
03/24/2019 12:30,2,3.037,ACTIVE,215.54,353.17,60.028,1553445004,"201051344000983","174011545737251",31.83,5.50,0,339.65,398.86,97.9,92.6,0.464,1244012.1,1244012.1,12772,0,0,0,L,1122011218,1,122.46,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445025,316687.00
03/24/2019 12:30,2,3.109,ACTIVE,214.19,353.77,60.006,1553445004,"201051344001203","174011545737251",31.93,5.00,0,337.84,397.96,100.6,95.2,0.468,1233231.6,1233231.6,21058,0,0,0,L,1122011218,1,123.59,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445026,316688.00
03/24/2019 12:30,2,3.039,ACTIVE,213.51,358.58,60.006,1553445004,"201051344001230","174011545737251",32.32,5.00,0,339.34,399.16,99.5,94.2,0.460,1230352.2,1230352.2,20870,0,0,0,L,1122011218,1,123.14,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445027,316689.00
03/24/2019 12:30,2,3.008,ACTIVE,213.51,361.59,60.012,1553445004,"201051344000646","174011545737251",32.56,3.70,0,337.24,399.16,99.1,93.8,0.460,1223372.6,1223372.6,21025,0,0,0,L,1122011218,1,123.14,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445028,316690.00
03/24/2019 12:30,2,3.062,ACTIVE,215.09,355.28,60.012,1553445004,"201051344000867","174011545737251",32.08,6.00,0,335.44,396.75,99.5,94.1,0.446,1221467.1,1221467.1,44949,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445029,316691.00
03/24/2019 12:30,2,3.062,ACTIVE,215.54,357.38,59.985,1553445004,"201051344000633","174011545737251",32.24,5.50,0,338.74,400.06,99.9,94.5,0.464,1220237.9,1220237.9,45001,0,0,0,L,1122011218,1,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445030,316692.00
03/24/2019 12:30,2,3.078,ACTIVE,213.51,361.29,60.001,1553445004,"201051344000955","174011545737251",32.58,6.00,0,339.65,399.46,101.7,96.2,0.460,1242975.0,1242975.0,21048,0,0,0,L,1122011218,1,122.46,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445031,316693.00
03/24/2019 12:30,2,3.062,ACTIVE,215.32,355.88,59.969,1553445004,"201051344000648","174011545737251",32.10,4.50,0,339.04,398.26,99.6,94.2,0.455,1234096.2,1234096.2,44506,0,0,0,L,1122011218,1,122.01,123.14,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445032,316694.00
03/24/2019 12:30,2,3.090,ACTIVE,216.00,354.37,60.001,1553445004,"201051344000645","174011545737251",31.99,7.00,0,338.44,397.96,100.1,94.7,0.451,1238751.6,1238751.6,44468,0,0,0,L,1122011218,1,122.91,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445032,316695.00
03/24/2019 12:30,2,3.029,ACTIVE,215.77,358.58,60.001,1553445004,"201051344000569","174011545737251",32.40,5.00,0,339.65,399.46,99.4,94.0,0.460,1254738.7,1254738.7,12688,0,0,0,L,1122011218,1,122.23,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445033,316696.00
03/24/2019 12:30,2,3.109,ACTIVE,216.00,355.58,60.012,1553445004,"179051228000119","174011545737251",31.87,9.00,0,336.04,397.05,100.4,95.0,0.473,42157.5,42157.5,12767,0,0,0,L,46974696,1,122.68,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445034,316697.00
03/24/2019 12:45,2,4.336,ACTIVE,217.80,359.48,59.985,1553445904,"201051344000579","174011545737251",32.08,7.70,0,339.04,417.19,140.9,134.1,0.654,1254541.3,1254541.3,13137,0,0,0,L,1122011218,1,123.59,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445906,316698.00
03/24/2019 12:45,2,4.400,ACTIVE,215.09,353.77,59.990,1553445904,"201051344001025","174011545737251",31.55,9.70,0,337.24,410.58,140.4,133.6,0.628,1237021.7,1237021.7,21061,0,0,0,L,1122011218,1,123.36,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445907,316699.00
03/24/2019 12:45,2,4.295,ACTIVE,215.32,356.48,59.985,1553445904,"201051344001093","174011545737251",31.79,7.30,0,338.14,410.28,138.3,131.6,0.614,1221170.7,1221170.7,21083,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445908,316700.00
03/24/2019 12:45,2,4.312,ACTIVE,217.58,358.88,59.996,1553445904,"201051344000458","174011545737251",31.73,9.00,0,338.44,416.29,138.7,131.9,0.641,1237886.8,1237886.8,12878,0,0,0,L,1122011218,1,123.59,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445909,316701.00
03/24/2019 12:45,2,4.355,ACTIVE,214.64,355.58,59.969,1553445904,"201051344000890","174011545737251",31.67,7.00,0,335.14,409.68,139.7,132.9,0.641,1235695.3,1235695.3,21007,0,0,0,L,1122011218,1,123.59,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445910,316702.00
03/24/2019 12:45,2,4.418,ACTIVE,217.35,353.77,59.985,1553445904,"201051344000988","174011545737251",20.63,6.00,0,319.21,395.55,92.2,87.1,0.415,958724.0,958724.0,13230,0,0,0,L,1122011218,1,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445911,316703.00
03/24/2019 12:45,2,4.270,ACTIVE,215.77,357.08,60.001,1553445904,"201051344000582","174011545737251",31.77,7.30,0,337.54,410.88,137.3,130.6,0.628,1215098.9,1215098.9,20983,0,0,0,L,1122011218,1,124.04,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445912,316704.00
03/24/2019 12:45,2,4.355,ACTIVE,216.67,356.78,59.996,1553445904,"201051344000868","174011545737251",31.61,7.00,0,337.54,411.48,139.3,132.5,0.636,1222953.8,1222953.8,44930,0,0,0,L,1122011218,1,122.91,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445912,316705.00
03/24/2019 12:45,2,4.322,ACTIVE,217.58,357.98,59.985,1553445904,"201051344000576","174011545737251",31.69,8.00,0,337.84,416.59,138.7,131.9,0.619,1241173.0,1241173.0,16965,0,0,0,L,1122011218,1,123.81,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445913,316706.00
03/24/2019 12:45,2,4.338,ACTIVE,217.58,357.38,59.990,1553445904,"201051344001158","174011545737251",31.49,6.70,0,337.54,417.19,138.3,131.6,0.645,1218270.2,1218270.2,13185,0,0,0,L,1122011218,1,123.36,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445914,316707.00
03/24/2019 12:45,2,4.260,ACTIVE,215.54,355.88,59.985,1553445904,"201051344000917","174011545737251",31.81,10.00,0,337.24,410.28,137.2,130.5,0.623,1233104.5,1233104.5,20854,0,0,0,L,1122011218,1,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445915,316708.00
03/24/2019 12:45,2,4.322,ACTIVE,214.87,349.86,59.975,1553445904,"201051344000417","174011545737251",20.77,6.00,0,320.11,389.54,91.0,85.9,0.415,993729.6,993729.6,21078,0,0,0,L,1122011218,1,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445916,316709.00
03/24/2019 12:45,2,4.314,ACTIVE,214.64,357.68,59.985,1553445904,"201051344000685","174011545737251",31.95,6.70,0,337.24,409.68,139.6,132.8,0.667,1237619.3,1237619.3,21065,0,0,0,L,1122011218,1,124.04,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445917,316710.00
03/24/2019 12:45,2,4.354,ACTIVE,215.54,356.78,59.985,1553445904,"201051344000651","174011545737251",31.89,6.70,0,338.44,411.18,140.5,133.7,0.641,1230236.3,1230236.3,21047,0,0,0,L,1122011218,1,124.27,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445918,316711.00
03/24/2019 12:45,2,4.332,ACTIVE,215.77,361.89,59.985,1553445904,"201051344000594","174011545737251",32.30,7.70,0,337.54,412.98,141.8,134.9,0.632,1243916.0,1243916.0,44878,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445919,316712.00
03/24/2019 12:45,2,4.357,ACTIVE,217.58,358.58,59.953,1553445904,"201051344000469","174011545737251",31.37,6.70,0,337.54,416.89,138.4,131.7,0.650,1222493.5,1222493.5,13169,0,0,0,L,1122011218,1,123.14,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445920,316713.00
03/24/2019 12:45,2,4.336,ACTIVE,215.32,357.38,60.001,1553445904,"201051344000585","174011545737251",31.91,6.70,0,338.14,412.38,140.1,133.3,0.645,1243117.6,1243117.6,21100,0,0,0,L,1122011218,1,123.36,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445921,316714.00
03/24/2019 12:45,2,4.332,ACTIVE,218.03,356.78,59.985,1553445904,"201051344000853","174011545737251",31.59,9.30,0,338.74,414.79,138.5,131.8,0.623,1245831.5,1245831.5,12766,0,0,0,L,1122011218,1,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445922,316715.00
03/24/2019 12:45,2,4.250,ACTIVE,214.64,357.68,59.990,1553445904,"201051344001145","174011545737251",32.01,6.70,0,338.74,412.08,137.8,131.1,0.636,1245941.7,1245941.7,21017,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445923,316716.00
03/24/2019 12:45,2,4.275,ACTIVE,215.09,363.09,59.975,1553445904,"201051344000438","174011545737251",32.48,7.00,0,341.75,412.08,140.7,133.8,0.654,1238581.4,1238581.4,21054,0,0,0,L,1122011218,1,123.81,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445924,316717.00
03/24/2019 12:45,2,4.266,ACTIVE,215.09,359.78,59.990,1553445904,"201051344001135","174011545737251",32.08,7.30,0,338.44,412.68,138.6,131.9,0.641,1225611.2,1225611.2,21007,0,0,0,L,1122011218,1,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445925,316718.00
03/24/2019 12:45,2,4.295,ACTIVE,217.35,357.38,59.985,1553445904,"201051344000983","174011545737251",31.53,8.00,0,337.24,411.48,137.2,130.5,0.650,1244042.0,1244042.0,12773,0,0,0,L,1122011218,1,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445926,316719.00
03/24/2019 12:45,2,4.270,ACTIVE,215.32,357.68,60.022,1553445904,"201051344001203","174011545737251",32.05,7.30,0,338.44,409.98,138.6,131.8,0.650,1233261.9,1233261.9,21059,0,0,0,L,1122011218,1,124.27,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445927,316720.00
03/24/2019 12:45,2,4.238,ACTIVE,214.41,357.08,59.990,1553445904,"201051344001230","174011545737251",31.85,7.30,0,335.14,409.38,136.8,130.1,0.632,1230382.1,1230382.1,20871,0,0,0,L,1122011218,1,123.59,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445928,316721.00
03/24/2019 12:45,2,4.301,ACTIVE,214.64,354.97,60.017,1553445904,"201051344000646","174011545737251",31.63,7.00,0,336.04,413.59,137.7,131.0,0.645,1223402.6,1223402.6,21026,0,0,0,L,1122011218,1,123.81,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445929,316722.00
03/24/2019 12:45,2,4.344,ACTIVE,216.67,354.97,59.996,1553445904,"201051344000867","174011545737251",31.57,8.00,0,336.94,409.98,138.8,132.1,0.632,1221497.2,1221497.2,44950,0,0,0,L,1122011218,1,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445929,316723.00
03/24/2019 12:45,2,4.357,ACTIVE,217.13,357.38,59.996,1553445904,"201051344000633","174011545737251",31.59,10.00,0,337.84,409.38,139.5,132.7,0.628,1220268.3,1220268.3,45002,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445930,316724.00
03/24/2019 12:45,2,4.316,ACTIVE,214.64,359.18,59.996,1553445904,"201051344000955","174011545737251",32.12,10.00,0,338.14,409.08,140.5,133.7,0.636,1243005.6,1243005.6,21049,0,0,0,L,1122011218,1,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445931,316725.00
03/24/2019 12:45,2,4.297,ACTIVE,216.90,357.08,59.959,1553445904,"201051344000648","174011545737251",31.89,6.70,0,337.84,412.38,138.7,132.0,0.632,1234126.4,1234126.4,44507,0,0,0,L,1122011218,1,122.91,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445932,316726.00
03/24/2019 12:45,2,4.418,ACTIVE,217.58,357.98,59.990,1553445904,"201051344000645","174011545737251",31.17,9.70,0,338.44,417.19,139.4,132.6,0.628,1238782.0,1238782.0,44469,0,0,0,L,1122011218,1,123.81,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445933,316727.00
03/24/2019 12:45,2,4.346,ACTIVE,217.35,357.98,59.996,1553445904,"201051344000569","174011545737251",31.25,7.70,0,337.54,411.48,137.5,130.8,0.619,1254768.7,1254768.7,12689,0,0,0,L,1122011218,1,123.14,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445934,316728.00
03/24/2019 12:45,2,4.391,ACTIVE,217.35,362.79,59.990,1553445904,"179051228000119","174011545737251",31.65,12.30,0,338.14,415.69,140.7,133.9,0.654,42188.1,42188.1,12768,0,0,0,L,46974696,1,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553445935,316729.00
03/24/2019 13:00,2,7.168,ALERT,221.87,378.12,59.980,1553446804,"201051344000579","174011545737251",33.79,12.30,0,309.59,528.10,244.4,234.0,1.105,1254589.7,1254589.7,13138,0,0,0,L,1122011218,1,125.62,125.40,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446806,316730.00
03/24/2019 13:00,2,7.188,ALERT,218.26,373.61,59.964,1553446804,"201051344001025","174011545737251",33.34,15.30,0,302.37,517.58,242.9,232.6,1.065,1237069.7,1237069.7,21062,0,0,0,L,1122011218,1,125.17,123.59,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446808,316731.00
03/24/2019 13:00,2,7.473,ALERT,218.26,373.61,59.990,1553446804,"201051344001093","174011545737251",33.16,12.70,0,302.98,526.00,250.1,239.5,1.109,1221218.8,1221218.8,21084,0,0,0,L,1122011218,1,125.40,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446810,316732.00
03/24/2019 13:00,2,7.395,ALERT,221.64,372.41,59.996,1553446804,"201051344000458","174011545737251",33.06,14.70,0,308.69,520.59,247.8,237.2,1.127,1237935.4,1237935.4,12879,0,0,0,L,1122011218,1,125.62,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446811,316733.00
03/24/2019 13:00,2,7.465,ALERT,216.67,371.21,59.985,1553446804,"201051344000890","174011545737251",33.08,11.30,0,302.07,524.80,249.2,238.6,1.109,1235743.5,1235743.5,21008,0,0,0,L,1122011218,1,124.94,122.23,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446813,316734.00
03/24/2019 13:00,2,9.566,ACTIVE,221.87,370.90,59.996,1553446804,"201051344000988","174011545737251",20.08,10.30,0,327.92,414.79,194.8,186.1,0.875,958759.4,958759.4,13231,0,0,0,L,1122011218,1,125.40,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446814,316735.00
03/24/2019 13:00,2,7.469,ALERT,218.71,373.91,59.996,1553446804,"201051344000582","174011545737251",33.00,13.70,0,303.58,524.50,249.1,238.5,1.131,1215146.9,1215146.9,20984,0,0,0,L,1122011218,1,125.62,123.81,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446816,316736.00
03/24/2019 13:00,2,7.463,ALERT,220.06,374.21,60.017,1553446804,"201051344000868","174011545737251",32.82,12.00,0,303.88,520.89,248.9,238.3,1.087,1223002.6,1223002.6,44931,0,0,0,L,1122011218,1,124.49,125.40,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446818,316737.00
03/24/2019 13:00,2,7.449,ALERT,221.64,370.00,59.996,1553446804,"201051344000576","174011545737251",32.66,14.30,0,304.18,519.99,245.5,235.1,1.140,1241221.8,1241221.8,16966,0,0,0,L,1122011218,1,125.62,125.40,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446820,316738.00
03/24/2019 13:00,2,7.305,ALERT,221.64,374.21,60.001,1553446804,"201051344001158","174011545737251",33.12,11.30,0,304.18,518.79,244.6,234.2,1.100,1218319.0,1218319.0,13186,0,0,0,L,1122011218,1,125.40,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446821,316739.00
03/24/2019 13:00,2,7.445,ALERT,218.48,376.01,60.022,1553446804,"201051344000917","174011545737251",33.12,16.70,0,301.77,512.47,249.4,238.8,1.167,1233153.1,1233153.1,20855,0,0,0,L,1122011218,1,125.40,123.81,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446823,316740.00
03/24/2019 13:00,2,9.639,ACTIVE,217.35,361.89,60.006,1553446804,"201051344000417","174011545737251",19.82,10.30,0,323.72,409.38,193.4,184.8,0.888,993765.0,993765.0,21079,0,0,0,L,1122011218,1,124.94,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446824,316741.00
03/24/2019 13:00,2,7.270,ACTIVE,216.90,374.21,60.001,1553446804,"201051344000685","174011545737251",33.54,11.00,0,332.13,452.36,245.2,234.7,1.158,1237668.7,1237668.7,21066,0,0,0,L,1122011218,1,125.40,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446825,316742.00
03/24/2019 13:00,2,7.352,ALERT,218.71,376.01,59.996,1553446804,"201051344000651","174011545737251",33.28,13.30,0,302.07,528.70,247.6,237.0,1.114,1230285.4,1230285.4,21048,0,0,0,L,1122011218,1,126.07,123.14,0002,10,0,0,0,0,0,0,1,1156,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446827,316743.00
03/24/2019 13:00,2,7.002,ACTIVE,219.16,381.73,60.001,1553446804,"201051344000594","174011545737251",33.93,13.00,0,333.63,463.48,240.5,230.2,1.078,1243965.7,1243965.7,44879,0,0,0,L,1122011218,1,124.27,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446828,316744.00
03/24/2019 13:00,2,7.469,ALERT,221.87,372.41,60.001,1553446804,"201051344000469","174011545737251",32.76,10.30,0,303.58,523.29,247.7,237.2,1.145,1222542.6,1222542.6,13170,0,0,0,L,1122011218,1,125.17,126.07,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446830,316745.00
03/24/2019 13:00,2,7.412,ALERT,218.71,375.11,60.017,1553446804,"201051344000585","174011545737251",33.32,11.30,0,302.68,526.30,250.1,239.4,1.109,1243167.0,1243167.0,21101,0,0,0,L,1122011218,1,125.17,123.81,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446832,316746.00
03/24/2019 13:00,2,7.510,ALERT,222.32,370.60,60.006,1553446804,"201051344000853","174011545737251",32.76,15.50,0,304.18,512.17,249.0,238.4,1.100,1245881.2,1245881.2,12767,0,0,0,L,1122011218,1,126.07,125.85,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446834,316747.00
03/24/2019 13:00,2,7.342,ACTIVE,216.90,375.41,60.033,1553446804,"201051344001145","174011545737251",33.36,12.00,0,332.43,459.27,247.6,237.1,1.123,1245991.2,1245991.2,21018,0,0,0,L,1122011218,1,124.72,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446835,316748.00
03/24/2019 13:00,2,7.223,ALERT,217.80,382.63,59.996,1553446804,"201051344000438","174011545737251",33.81,11.00,0,302.37,524.80,247.0,236.5,1.131,1238630.9,1238630.9,21055,0,0,0,L,1122011218,1,125.40,123.36,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446837,316749.00
03/24/2019 13:00,2,7.324,ALERT,218.26,376.92,60.028,1553446804,"201051344001135","174011545737251",33.52,11.70,0,303.28,516.98,248.6,238.0,1.114,1225661.0,1225661.0,21008,0,0,0,L,1122011218,1,125.40,123.36,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446838,316750.00
03/24/2019 13:00,2,7.580,ALERT,221.64,369.40,60.001,1553446804,"201051344000983","174011545737251",32.64,14.00,0,304.48,524.50,249.7,239.0,1.109,1244091.8,1244091.8,12774,0,0,0,L,1122011218,1,125.40,125.40,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446840,316751.00
03/24/2019 13:00,2,7.512,ALERT,218.48,372.41,60.001,1553446804,"201051344001203","174011545737251",32.94,14.30,0,302.68,522.39,250.0,239.4,1.131,1233311.8,1233311.8,21060,0,0,0,L,1122011218,1,126.07,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446842,316752.00
03/24/2019 13:00,2,7.430,ACTIVE,216.90,374.21,60.006,1553446804,"201051344001230","174011545737251",33.12,12.00,0,330.93,455.37,248.1,237.6,1.105,1230431.8,1230431.8,20872,0,0,0,L,1122011218,1,124.94,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446843,316753.00
03/24/2019 13:00,2,7.295,ALERT,217.35,377.22,60.006,1553446804,"201051344000646","174011545737251",33.60,11.30,0,301.47,522.39,247.9,237.3,1.162,1223452.2,1223452.2,21027,0,0,0,L,1122011218,1,125.17,122.91,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446845,316754.00
03/24/2019 13:00,2,7.354,ALERT,220.29,370.60,60.006,1553446804,"201051344000867","174011545737251",32.86,15.00,0,306.58,525.40,244.4,234.0,1.056,1221546.7,1221546.7,44951,0,0,0,L,1122011218,1,125.17,124.94,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446847,316755.00
03/24/2019 13:00,2,7.293,ALERT,220.52,372.71,60.001,1553446804,"201051344000633","174011545737251",33.10,15.00,0,305.38,508.27,244.1,233.7,1.167,1220318.0,1220318.0,45003,0,0,0,L,1122011218,1,125.17,125.17,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446848,316756.00
03/24/2019 13:00,2,7.266,ACTIVE,217.13,380.82,60.006,1553446804,"201051344000955","174011545737251",33.85,17.00,0,333.63,458.07,248.6,238.0,1.140,1243056.5,1243056.5,21050,0,0,0,L,1122011218,1,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446849,316757.00
03/24/2019 13:00,2,7.439,ALERT,220.74,374.51,60.022,1553446804,"201051344000648","174011545737251",33.08,13.00,0,302.98,520.59,248.7,238.1,1.056,1234176.4,1234176.4,44508,0,0,0,L,1122011218,1,124.72,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446851,316758.00
03/24/2019 13:00,2,7.453,ALERT,221.42,371.51,60.012,1553446804,"201051344000645","174011545737251",32.62,14.70,0,303.88,526.00,245.4,234.9,1.087,1238832.6,1238832.6,44470,0,0,0,L,1122011218,1,125.62,125.62,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446853,316759.00
03/24/2019 13:00,2,7.594,ALERT,221.42,368.50,59.975,1553446804,"201051344000569","174011545737251",32.48,14.00,0,309.29,520.89,249.2,238.6,1.145,1254819.2,1254819.2,12690,0,0,0,L,1122011218,1,124.94,125.62,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446855,316760.00
03/24/2019 13:00,2,7.389,ACTIVE,221.64,375.41,60.006,1553446804,"179051228000119","174011545737251",32.76,18.30,0,333.93,447.25,244.0,233.6,1.167,42238.9,42238.9,12769,0,0,0,L,46974696,1,125.40,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553446856,316761.00
03/24/2019 13:15,2,7.338,ACTIVE,222.32,379.32,59.980,1553447704,"201051344000579","174011545737251",33.50,17.00,0,336.34,434.02,248.8,238.2,1.149,1254649.6,1254649.6,13140,0,0,0,L,1122011218,1,125.85,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447705,316762.00
03/24/2019 13:15,2,7.514,ACTIVE,218.71,370.60,59.990,1553447704,"201051344001025","174011545737251",32.82,19.00,0,328.52,429.22,248.8,238.2,1.136,1237129.0,1237129.0,21064,0,0,0,L,1122011218,1,125.40,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447706,316763.00
03/24/2019 13:15,2,7.777,ACTIVE,218.93,370.60,59.964,1553447704,"201051344001093","174011545737251",32.40,17.00,0,333.03,426.81,254.9,244.2,1.140,1221279.4,1221279.4,21086,0,0,0,L,1122011218,1,125.85,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447707,316764.00
03/24/2019 13:15,2,7.756,ACTIVE,222.32,371.21,59.985,1553447704,"201051344000458","174011545737251",32.38,19.00,0,335.44,427.71,253.9,243.1,1.149,1237995.8,1237995.8,12881,0,0,0,L,1122011218,1,125.85,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447708,316765.00
03/24/2019 13:15,2,7.752,ACTIVE,217.35,370.90,59.975,1553447704,"201051344000890","174011545737251",32.48,15.00,0,336.34,429.82,254.6,243.8,1.180,1235804.0,1235804.0,21010,0,0,0,L,1122011218,1,125.40,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447709,316766.00
03/24/2019 13:15,2,9.793,ACTIVE,222.32,370.60,59.985,1553447704,"201051344000988","174011545737251",19.04,16.00,0,340.85,410.58,189.0,180.5,0.844,958804.4,958804.4,13232,0,0,0,L,1122011218,1,125.62,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447710,316767.00
03/24/2019 13:15,2,7.770,ACTIVE,218.93,370.60,59.985,1553447704,"201051344000582","174011545737251",32.36,17.30,0,329.73,429.22,254.3,243.5,1.149,1215207.3,1215207.3,20986,0,0,0,L,1122011218,1,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447711,316768.00
03/24/2019 13:15,2,7.740,ACTIVE,220.52,370.60,59.980,1553447704,"201051344000868","174011545737251",32.26,15.50,0,335.14,429.52,252.8,242.0,1.118,1223062.7,1223062.7,44933,0,0,0,L,1122011218,1,124.72,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447712,316769.00
03/24/2019 13:15,2,7.854,ACTIVE,222.10,374.51,59.990,1553447704,"201051344000576","174011545737251",31.97,19.80,0,333.63,429.22,253.9,243.1,1.153,1241281.9,1241281.9,16968,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447713,316770.00
03/24/2019 13:15,2,7.715,ACTIVE,222.32,372.41,59.990,1553447704,"201051344001158","174011545737251",32.42,16.30,0,333.33,427.71,253.3,242.6,1.162,1218379.1,1218379.1,13188,0,0,0,L,1122011218,1,125.62,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447714,316771.00
03/24/2019 13:15,2,7.734,ACTIVE,218.71,368.80,59.980,1553447704,"201051344000917","174011545737251",32.56,22.30,0,333.63,426.51,254.5,243.7,1.167,1233213.2,1233213.2,20857,0,0,0,L,1122011218,1,125.40,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447714,316772.00
03/24/2019 13:15,2,9.377,ACTIVE,217.80,363.99,59.996,1553447704,"201051344000417","174011545737251",19.54,14.00,0,336.34,406.07,185.4,177.0,0.849,993808.9,993808.9,21080,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447715,316773.00
03/24/2019 13:15,2,7.592,ACTIVE,217.13,376.62,60.017,1553447704,"201051344000685","174011545737251",33.06,15.30,0,336.34,431.02,254.1,243.3,1.224,1237728.6,1237728.6,21067,0,0,0,L,1122011218,1,125.62,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447716,316774.00
03/24/2019 13:15,2,7.639,ACTIVE,219.16,371.81,59.985,1553447704,"201051344000651","174011545737251",32.90,17.50,0,336.64,428.01,253.9,243.2,1.145,1230345.2,1230345.2,21050,0,0,0,L,1122011218,1,126.30,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447717,316775.00
03/24/2019 13:15,2,7.154,ACTIVE,219.61,377.52,59.964,1553447704,"201051344000594","174011545737251",33.81,17.30,0,337.84,437.33,244.0,233.6,1.065,1244023.1,1244023.1,44880,0,0,0,L,1122011218,1,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447718,316776.00
03/24/2019 13:15,2,7.830,ACTIVE,222.55,372.41,59.964,1553447704,"201051344000469","174011545737251",32.05,16.00,0,335.14,427.71,253.8,243.0,1.162,1222602.6,1222602.6,13172,0,0,0,L,1122011218,1,125.40,126.30,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447719,316777.00
03/24/2019 13:15,2,7.545,ACTIVE,219.16,377.52,59.985,1553447704,"201051344000585","174011545737251",33.26,13.70,0,334.24,428.31,253.9,243.1,1.149,1243226.6,1243226.6,21103,0,0,0,L,1122011218,1,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447720,316778.00
03/24/2019 13:15,2,7.887,ACTIVE,222.55,371.81,59.969,1553447704,"201051344000853","174011545737251",31.91,22.00,0,336.34,430.42,254.4,243.7,1.131,1245941.1,1245941.1,12769,0,0,0,L,1122011218,1,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447721,316779.00
03/24/2019 13:15,2,7.621,ACTIVE,217.35,373.61,60.017,1553447704,"201051344001145","174011545737251",32.94,15.50,0,335.74,431.02,254.0,243.2,1.167,1246050.9,1246050.9,21019,0,0,0,L,1122011218,1,125.17,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447722,316780.00
03/24/2019 13:15,2,7.398,ACTIVE,218.26,380.22,59.980,1553447704,"201051344000438","174011545737251",33.56,15.50,0,338.44,432.82,251.2,240.5,1.184,1238690.2,1238690.2,21057,0,0,0,L,1122011218,1,125.62,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447723,316781.00
03/24/2019 13:15,2,7.551,ACTIVE,218.71,378.42,59.980,1553447704,"201051344001135","174011545737251",33.32,17.00,0,338.74,430.72,254.4,243.6,1.149,1225720.7,1225720.7,21010,0,0,0,L,1122011218,1,125.62,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447724,316782.00
03/24/2019 13:15,2,7.885,ACTIVE,222.32,374.81,59.985,1553447704,"201051344000983","174011545737251",31.89,19.50,0,332.43,428.61,254.2,243.4,1.153,1244151.6,1244151.6,12776,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447725,316783.00
03/24/2019 13:15,2,7.764,ACTIVE,218.93,368.50,59.969,1553447704,"201051344001203","174011545737251",32.38,18.70,0,333.63,427.11,254.2,243.4,1.153,1233371.4,1233371.4,21062,0,0,0,L,1122011218,1,126.30,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447726,316784.00
03/24/2019 13:15,2,7.705,ACTIVE,217.13,370.90,59.996,1553447704,"201051344001230","174011545737251",32.66,15.30,0,338.44,430.12,254.5,243.7,1.162,1230491.4,1230491.4,20873,0,0,0,L,1122011218,1,125.17,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447727,316785.00
03/24/2019 13:15,2,7.498,ACTIVE,217.58,376.62,59.990,1553447704,"201051344000646","174011545737251",33.42,14.70,0,337.84,435.83,252.9,242.2,1.131,1223511.2,1223511.2,21029,0,0,0,L,1122011218,1,125.40,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447728,316786.00
03/24/2019 13:15,2,7.551,ACTIVE,220.74,365.80,59.985,1553447704,"201051344000867","174011545737251",32.46,19.50,0,330.03,431.02,247.8,237.2,1.092,1221605.1,1221605.1,44953,0,0,0,L,1122011218,1,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447728,316787.00
03/24/2019 13:15,2,7.457,ACTIVE,220.74,371.81,59.985,1553447704,"201051344000633","174011545737251",32.82,19.00,0,330.63,431.32,247.7,237.1,1.153,1220375.9,1220375.9,45005,0,0,0,L,1122011218,1,125.17,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447729,316788.00
03/24/2019 13:15,2,7.430,ACTIVE,217.58,381.12,59.975,1553447704,"201051344000955","174011545737251",33.73,20.70,0,343.55,435.83,253.6,242.8,1.158,1243115.6,1243115.6,21051,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447730,316789.00
03/24/2019 13:15,2,7.697,ACTIVE,221.19,371.21,59.969,1553447704,"201051344000648","174011545737251",32.68,18.00,0,335.74,429.82,254.7,243.9,1.145,1234235.6,1234235.6,44510,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447731,316790.00
03/24/2019 13:15,2,7.824,ACTIVE,221.87,373.01,60.001,1553447704,"201051344000645","174011545737251",32.08,20.00,0,333.63,428.61,253.8,243.1,1.145,1238891.7,1238891.7,44472,0,0,0,L,1122011218,1,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447732,316791.00
03/24/2019 13:15,2,7.941,ACTIVE,221.87,369.40,60.012,1553447704,"201051344000569","174011545737251",31.75,18.00,0,331.83,428.91,254.1,243.4,1.184,1254878.4,1254878.4,12692,0,0,0,L,1122011218,1,125.17,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447733,316792.00
03/24/2019 13:15,2,7.801,ACTIVE,221.87,377.82,59.953,1553447704,"179051228000119","174011545737251",32.16,24.50,0,338.74,433.72,253.8,243.0,1.176,42298.0,42298.0,12770,0,0,0,L,46974696,1,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553447734,316793.00
03/24/2019 13:30,2,7.400,ACTIVE,222.32,379.02,60.006,1553448604,"201051344000579","174011545737251",33.50,18.30,0,339.65,434.02,250.7,240.1,1.118,1254709.4,1254709.4,13141,0,0,0,L,1122011218,1,125.62,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448606,316794.00
03/24/2019 13:30,2,7.432,ACTIVE,218.93,369.10,60.006,1553448604,"201051344001025","174011545737251",32.78,21.50,0,331.53,430.12,246.2,235.7,1.105,1237188.4,1237188.4,21065,0,0,0,L,1122011218,1,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448607,316795.00
