ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 13:30,2,7.783,ACTIVE,218.93,368.20,60.017,1553448604,"201051344001093","174011545737251",32.36,19.50,0,334.24,428.31,254.8,244.0,1.131,1221340.1,1221340.1,21087,0,0,0,L,1122011218,1,125.85,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448607,316796.00
03/24/2019 13:30,2,7.709,ACTIVE,222.10,371.21,59.980,1553448604,"201051344000458","174011545737251",32.46,21.80,0,336.34,428.01,252.8,242.1,1.215,1238056.4,1238056.4,12882,0,0,0,L,1122011218,1,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448608,316797.00
03/24/2019 13:30,2,7.738,ACTIVE,217.58,368.80,60.012,1553448604,"201051344000890","174011545737251",32.48,16.70,0,336.04,428.61,254.1,243.4,1.158,1235864.6,1235864.6,21011,0,0,0,L,1122011218,1,125.40,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448609,316798.00
03/24/2019 13:30,2,9.824,ACTIVE,222.32,369.40,60.012,1553448604,"201051344000988","174011545737251",19.12,16.30,0,341.15,410.58,190.2,181.7,0.853,958849.6,958849.6,13233,0,0,0,L,1122011218,1,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448610,316799.00
03/24/2019 13:30,2,7.797,ACTIVE,219.39,369.10,60.043,1553448604,"201051344000582","174011545737251",32.26,21.50,0,332.13,429.22,254.8,244.1,1.140,1215268.1,1215268.1,20987,0,0,0,L,1122011218,1,125.85,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448611,316800.00
03/24/2019 13:30,2,7.912,ACTIVE,220.52,371.21,60.017,1553448604,"201051344000868","174011545737251",31.85,19.30,0,335.74,428.61,254.9,244.1,1.114,1223123.2,1223123.2,44934,0,0,0,L,1122011218,1,124.72,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448612,316801.00
03/24/2019 13:30,2,7.896,ACTIVE,221.87,373.31,60.001,1553448604,"201051344000576","174011545737251",31.71,22.30,0,334.84,428.91,252.7,242.0,1.158,1241342.6,1241342.6,16969,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448613,316802.00
03/24/2019 13:30,2,7.674,ACTIVE,222.55,370.90,60.017,1553448604,"201051344001158","174011545737251",32.64,18.30,0,335.74,427.71,253.4,242.7,1.131,1218439.5,1218439.5,13189,0,0,0,L,1122011218,1,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448614,316803.00
03/24/2019 13:30,2,7.727,ACTIVE,218.93,370.30,60.012,1553448604,"201051344000917","174011545737251",32.62,25.50,0,334.84,427.11,255.0,244.2,1.158,1233273.9,1233273.9,20858,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448615,316804.00
03/24/2019 13:30,2,9.355,ACTIVE,217.80,362.49,60.006,1553448604,"201051344000417","174011545737251",19.62,15.30,0,336.64,405.17,185.6,177.2,0.857,993853.2,993853.2,21082,0,0,0,L,1122011218,1,125.17,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448616,316805.00
03/24/2019 13:30,2,7.578,ACTIVE,217.35,377.22,60.028,1553448604,"201051344000685","174011545737251",33.12,17.30,0,336.34,432.22,254.5,243.7,1.207,1237789.0,1237789.0,21068,0,0,0,L,1122011218,1,125.85,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448617,316806.00
03/24/2019 13:30,2,7.656,ACTIVE,219.16,373.61,60.017,1553448604,"201051344000651","174011545737251",32.76,20.30,0,336.64,430.12,253.7,243.0,1.131,1230405.7,1230405.7,21051,0,0,0,L,1122011218,1,126.30,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448618,316807.00
03/24/2019 13:30,2,7.025,ACTIVE,219.61,380.52,60.033,1553448604,"201051344000594","174011545737251",33.72,20.00,0,335.44,436.73,240.1,229.8,1.114,1244081.3,1244081.3,44881,0,0,0,L,1122011218,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448619,316808.00
03/24/2019 13:30,2,7.855,ACTIVE,222.32,371.21,59.990,1553448604,"201051344000469","174011545737251",32.03,16.30,0,334.84,428.61,254.7,243.9,1.167,1222663.4,1222663.4,13173,0,0,0,L,1122011218,1,125.17,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448620,316809.00
03/24/2019 13:30,2,7.623,ACTIVE,219.16,374.51,60.012,1553448604,"201051344000585","174011545737251",32.94,16.00,0,336.94,430.42,254.2,243.4,1.149,1243287.0,1243287.0,21104,0,0,0,L,1122011218,1,125.62,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448621,316810.00
03/24/2019 13:30,2,7.832,ACTIVE,222.32,373.01,60.017,1553448604,"201051344000853","174011545737251",32.07,22.50,0,335.14,430.72,253.8,243.1,1.162,1246001.8,1246001.8,12770,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448622,316811.00
03/24/2019 13:30,2,7.492,ACTIVE,217.35,374.51,60.017,1553448604,"201051344001145","174011545737251",33.16,16.30,0,335.74,431.62,250.9,240.2,1.149,1246111.2,1246111.2,21020,0,0,0,L,1122011218,1,125.17,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448623,316812.00
03/24/2019 13:30,2,7.492,ACTIVE,218.48,379.02,60.017,1553448604,"201051344000438","174011545737251",33.44,16.30,0,333.93,433.42,254.6,243.8,1.158,1238750.4,1238750.4,21058,0,0,0,L,1122011218,1,125.85,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448624,316813.00
03/24/2019 13:30,2,7.602,ACTIVE,218.93,375.41,60.017,1553448604,"201051344001135","174011545737251",33.06,19.00,0,335.14,431.02,254.2,243.4,1.162,1225781.4,1225781.4,21011,0,0,0,L,1122011218,1,125.85,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448625,316814.00
03/24/2019 13:30,2,7.844,ACTIVE,222.10,372.71,60.006,1553448604,"201051344000983","174011545737251",32.05,20.70,0,335.14,430.72,253.7,243.0,1.211,1244212.4,1244212.4,12777,0,0,0,L,1122011218,1,125.62,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448627,316815.00
03/24/2019 13:30,2,7.818,ACTIVE,219.16,365.19,60.006,1553448604,"201051344001203","174011545737251",32.16,22.30,0,334.54,426.51,254.1,243.3,1.167,1233432.2,1233432.2,21063,0,0,0,L,1122011218,1,126.30,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448628,316816.00
03/24/2019 13:30,2,7.666,ACTIVE,217.35,372.71,60.012,1553448604,"201051344001230","174011545737251",32.78,17.80,0,336.34,431.02,254.6,243.8,1.180,1230552.1,1230552.1,20874,0,0,0,L,1122011218,1,125.17,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448629,316817.00
03/24/2019 13:30,2,7.568,ACTIVE,217.80,378.72,60.017,1553448604,"201051344000646","174011545737251",33.22,17.30,0,334.54,435.83,254.3,243.5,1.176,1223571.3,1223571.3,21030,0,0,0,L,1122011218,1,125.40,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448629,316818.00
03/24/2019 13:30,2,7.811,ACTIVE,220.52,367.00,60.012,1553448604,"201051344000867","174011545737251",32.05,26.80,0,331.53,430.12,253.1,242.4,1.105,1221665.2,1221665.2,44954,0,0,0,L,1122011218,1,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448630,316819.00
03/24/2019 13:30,2,7.502,ACTIVE,220.74,368.50,59.996,1553448604,"201051344000633","174011545737251",32.62,21.80,0,331.23,430.72,248.0,237.4,1.171,1220435.0,1220435.0,45006,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448632,316820.00
03/24/2019 13:30,2,7.463,ACTIVE,217.80,382.33,60.006,1553448604,"201051344000955","174011545737251",33.62,22.80,0,337.54,435.23,254.0,243.2,1.162,1243176.1,1243176.1,21052,0,0,0,L,1122011218,1,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448632,316821.00
03/24/2019 13:30,2,7.699,ACTIVE,221.19,369.70,60.001,1553448604,"201051344000648","174011545737251",32.60,20.70,0,334.54,431.32,253.9,243.1,1.127,1234296.1,1234296.1,44511,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448633,316822.00
03/24/2019 13:30,2,7.910,ACTIVE,221.64,370.00,60.006,1553448604,"201051344000645","174011545737251",31.83,23.50,0,331.83,428.01,254.6,243.8,1.145,1238952.2,1238952.2,44473,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448634,316823.00
03/24/2019 13:30,2,7.842,ACTIVE,221.64,370.30,59.990,1553448604,"201051344000569","174011545737251",31.93,21.30,0,332.43,428.31,253.5,242.8,1.145,1254939.2,1254939.2,12693,0,0,0,L,1122011218,1,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448635,316824.00
03/24/2019 13:30,2,7.855,ACTIVE,221.87,376.01,59.990,1553448604,"179051228000119","174011545737251",31.93,28.00,0,339.65,433.12,253.4,242.6,1.211,42358.8,42358.8,12771,0,0,0,L,46974696,1,125.62,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553448636,316825.00
03/24/2019 13:45,2,7.332,ACTIVE,222.55,378.42,59.959,1553449504,"201051344000579","174011545737251",33.66,18.70,0,339.95,435.53,249.1,238.5,1.162,1254769.3,1254769.3,13142,0,0,0,L,1122011218,1,125.85,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449505,316826.00
03/24/2019 13:45,2,7.396,ACTIVE,218.93,371.51,59.985,1553449504,"201051344001025","174011545737251",32.88,20.30,0,333.63,428.01,245.7,235.2,1.118,1237247.7,1237247.7,21066,0,0,0,L,1122011218,1,125.62,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449506,316827.00
03/24/2019 13:45,2,7.760,ACTIVE,219.16,368.80,59.959,1553449504,"201051344001093","174011545737251",32.42,19.50,0,334.54,427.71,254.1,243.3,1.136,1221400.9,1221400.9,21088,0,0,0,L,1122011218,1,125.85,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449507,316828.00
03/24/2019 13:45,2,7.678,ACTIVE,222.32,372.71,59.980,1553449504,"201051344000458","174011545737251",32.62,23.00,0,335.44,427.71,253.8,243.1,1.153,1238117.0,1238117.0,12883,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449508,316829.00
03/24/2019 13:45,2,7.736,ACTIVE,217.35,369.10,59.980,1553449504,"201051344000890","174011545737251",32.54,17.80,0,335.14,428.91,254.2,243.4,1.123,1235925.3,1235925.3,21012,0,0,0,L,1122011218,1,125.40,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449509,316830.00
03/24/2019 13:45,2,9.537,ACTIVE,222.32,368.20,59.996,1553449504,"201051344000988","174011545737251",19.60,17.50,0,341.15,409.98,189.2,180.7,0.849,958894.9,958894.9,13234,0,0,0,L,1122011218,1,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449510,316831.00
03/24/2019 13:45,2,7.746,ACTIVE,219.16,367.00,59.975,1553449504,"201051344000582","174011545737251",32.34,22.00,0,333.63,429.52,253.2,242.5,1.176,1215328.8,1215328.8,20988,0,0,0,L,1122011218,1,125.85,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449511,316832.00
03/24/2019 13:45,2,7.863,ACTIVE,220.74,370.60,59.980,1553449504,"201051344000868","174011545737251",32.07,20.00,0,334.84,428.91,254.8,244.0,1.149,1223183.8,1223183.8,44935,0,0,0,L,1122011218,1,124.94,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449512,316833.00
03/24/2019 13:45,2,7.896,ACTIVE,222.10,372.11,59.985,1553449504,"201051344000576","174011545737251",31.89,23.50,0,336.04,433.72,254.5,243.7,1.127,1241403.4,1241403.4,16970,0,0,0,L,1122011218,1,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449513,316834.00
03/24/2019 13:45,2,7.658,ACTIVE,222.55,372.71,59.985,1553449504,"201051344001158","174011545737251",32.72,18.30,0,337.24,429.52,253.4,242.6,1.162,1218500.1,1218500.1,13190,0,0,0,L,1122011218,1,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449514,316835.00
03/24/2019 13:45,2,7.670,ACTIVE,219.16,369.40,59.980,1553449504,"201051344000917","174011545737251",32.66,25.30,0,338.14,428.91,252.9,242.2,1.167,1233334.1,1233334.1,20859,0,0,0,L,1122011218,1,125.62,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449515,316836.00
03/24/2019 13:45,2,9.381,ACTIVE,218.03,361.89,59.985,1553449504,"201051344000417","174011545737251",19.44,15.80,0,336.34,403.97,184.7,176.3,0.835,993897.3,993897.3,21083,0,0,0,L,1122011218,1,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449516,316837.00
03/24/2019 13:45,2,7.570,ACTIVE,217.35,376.01,59.975,1553449504,"201051344000685","174011545737251",33.12,17.00,0,336.04,432.22,254.2,243.4,1.215,1237849.5,1237849.5,21069,0,0,0,L,1122011218,1,125.85,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449517,316838.00
03/24/2019 13:45,2,7.596,ACTIVE,219.61,371.81,59.985,1553449504,"201051344000651","174011545737251",32.84,21.00,0,341.45,430.12,252.1,241.4,1.158,1230466.2,1230466.2,21052,0,0,0,L,1122011218,1,126.53,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449518,316839.00
03/24/2019 13:45,2,7.213,ACTIVE,219.84,377.82,59.975,1553449504,"201051344000594","174011545737251",33.64,21.50,0,342.65,436.43,245.1,234.6,1.105,1244139.5,1244139.5,44882,0,0,0,L,1122011218,1,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449519,316840.00
03/24/2019 13:45,2,7.793,ACTIVE,222.32,369.10,59.980,1553449504,"201051344000469","174011545737251",32.20,16.70,0,335.74,427.41,254.0,243.3,1.127,1222724.1,1222724.1,13174,0,0,0,L,1122011218,1,125.40,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449520,316841.00
03/24/2019 13:45,2,7.531,ACTIVE,219.39,374.51,59.990,1553449504,"201051344000585","174011545737251",33.10,15.80,0,337.54,429.82,251.9,241.2,1.153,1243347.5,1243347.5,21105,0,0,0,L,1122011218,1,125.62,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449520,316842.00
03/24/2019 13:45,2,7.836,ACTIVE,222.77,372.71,59.959,1553449504,"201051344000853","174011545737251",32.14,22.80,0,337.54,432.22,254.4,243.6,1.153,1246062.4,1246062.4,12771,0,0,0,L,1122011218,1,126.30,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449521,316843.00
03/24/2019 13:45,2,7.514,ACTIVE,217.58,374.51,59.985,1553449504,"201051344001145","174011545737251",33.14,17.30,0,337.24,431.92,251.6,240.9,1.158,1246171.6,1246171.6,21021,0,0,0,L,1122011218,1,125.17,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449522,316844.00
03/24/2019 13:45,2,7.518,ACTIVE,218.48,379.62,59.990,1553449504,"201051344000438","174011545737251",33.38,17.30,0,337.54,433.72,253.6,242.9,1.184,1238810.6,1238810.6,21059,0,0,0,L,1122011218,1,125.85,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449523,316845.00
03/24/2019 13:45,2,7.605,ACTIVE,218.93,374.81,59.980,1553449504,"201051344001135","174011545737251",33.06,19.80,0,334.24,431.02,254.5,243.7,1.167,1225842.1,1225842.1,21012,0,0,0,L,1122011218,1,125.85,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449524,316846.00
03/24/2019 13:45,2,7.814,ACTIVE,222.32,368.50,59.985,1553449504,"201051344000983","174011545737251",32.14,21.50,0,335.74,428.61,253.9,243.2,1.162,1244273.1,1244273.1,12778,0,0,0,L,1122011218,1,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449525,316847.00
03/24/2019 13:45,2,7.816,ACTIVE,219.16,367.00,59.996,1553449504,"201051344001203","174011545737251",32.18,23.80,0,335.74,427.11,253.9,243.1,1.180,1233492.9,1233492.9,21064,0,0,0,L,1122011218,1,126.53,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449526,316848.00
03/24/2019 13:45,2,7.660,ACTIVE,217.35,374.21,59.980,1553449504,"201051344001230","174011545737251",32.76,17.50,0,335.74,432.22,253.8,243.1,1.171,1230612.6,1230612.6,20875,0,0,0,L,1122011218,1,125.40,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449527,316849.00
03/24/2019 13:45,2,7.473,ACTIVE,217.80,375.71,59.996,1553449504,"201051344000646","174011545737251",33.28,17.30,0,336.34,435.23,251.3,240.7,1.145,1223631.5,1223631.5,21031,0,0,0,L,1122011218,1,125.62,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449528,316850.00
03/24/2019 13:45,2,7.775,ACTIVE,220.74,366.40,59.990,1553449504,"201051344000867","174011545737251",32.18,29.80,0,334.84,428.91,253.0,242.3,1.092,1221725.4,1221725.4,44955,0,0,0,L,1122011218,1,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449529,316851.00
03/24/2019 13:45,2,7.500,ACTIVE,220.74,369.40,59.985,1553449504,"201051344000633","174011545737251",32.70,22.00,0,330.03,431.92,247.7,237.2,1.140,1220494.1,1220494.1,45007,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449530,316852.00
03/24/2019 13:45,2,7.471,ACTIVE,217.58,378.42,59.990,1553449504,"201051344000955","174011545737251",33.58,23.30,0,344.15,435.23,253.2,242.5,1.167,1243236.4,1243236.4,21053,0,0,0,L,1122011218,1,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449531,316853.00
03/24/2019 13:45,2,7.676,ACTIVE,221.42,373.01,59.985,1553449504,"201051344000648","174011545737251",32.66,21.50,0,336.94,431.62,253.1,242.4,1.162,1234356.5,1234356.5,44512,0,0,0,L,1122011218,1,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449532,316854.00
03/24/2019 13:45,2,7.773,ACTIVE,221.87,370.30,59.990,1553449504,"201051344000645","174011545737251",32.08,25.00,0,334.24,427.41,252.1,241.4,1.145,1239012.6,1239012.6,44474,0,0,0,L,1122011218,1,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449533,316855.00
03/24/2019 13:45,2,7.857,ACTIVE,222.10,372.41,59.996,1553449504,"201051344000569","174011545737251",31.97,21.00,0,335.14,428.91,253.8,243.1,1.145,1254999.8,1254999.8,12694,0,0,0,L,1122011218,1,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449534,316856.00
03/24/2019 13:45,2,7.830,ACTIVE,221.87,377.82,59.990,1553449504,"179051228000119","174011545737251",32.07,29.00,0,342.65,434.02,253.6,242.8,1.162,42419.4,42419.4,12772,0,0,0,L,46974696,1,125.62,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553449535,316857.00
03/24/2019 14:00,2,7.383,ACTIVE,222.32,379.02,59.980,1553450404,"201051344000579","174011545737251",33.54,19.50,0,339.04,433.72,250.3,239.6,1.176,1254829.5,1254829.5,13144,0,0,0,L,1122011218,1,125.62,125.85,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450406,316858.00
03/24/2019 14:00,2,7.527,ACTIVE,218.93,367.00,59.980,1553450404,"201051344001025","174011545737251",32.54,22.30,0,330.63,427.11,247.2,236.6,1.092,1237307.5,1237307.5,21068,0,0,0,L,1122011218,1,125.62,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450408,316859.00
03/24/2019 14:00,2,7.758,ACTIVE,218.93,368.80,60.001,1553450404,"201051344001093","174011545737251",32.36,21.00,0,333.33,428.31,253.8,243.0,1.131,1221461.8,1221461.8,21090,0,0,0,L,1122011218,1,125.85,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450409,316860.00
03/24/2019 14:00,2,7.771,ACTIVE,222.10,372.71,59.985,1553450404,"201051344000458","174011545737251",32.38,24.30,0,333.63,427.71,254.0,243.3,1.153,1238177.8,1238177.8,12885,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450411,316861.00
03/24/2019 14:00,2,7.725,ACTIVE,217.80,370.00,59.980,1553450404,"201051344000890","174011545737251",32.46,19.30,0,335.74,427.71,253.5,242.7,1.162,1235986.3,1235986.3,21014,0,0,0,L,1122011218,1,125.40,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450412,316862.00
03/24/2019 14:00,2,9.760,ACTIVE,222.10,369.70,59.980,1553450404,"201051344000988","174011545737251",18.94,17.80,0,341.15,409.68,187.3,178.9,0.840,958939.9,958939.9,13236,0,0,0,L,1122011218,1,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450414,316863.00
03/24/2019 14:00,2,7.809,ACTIVE,219.16,370.30,59.996,1553450404,"201051344000582","174011545737251",32.16,24.30,0,331.83,429.52,254.2,243.4,1.153,1215390.0,1215390.0,20990,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450415,316864.00
03/24/2019 14:00,2,7.898,ACTIVE,220.52,368.80,60.006,1553450404,"201051344000868","174011545737251",31.83,20.30,0,336.64,428.91,254.0,243.3,1.145,1223244.8,1223244.8,44937,0,0,0,L,1122011218,1,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450417,316865.00
03/24/2019 14:00,2,7.949,ACTIVE,222.10,374.81,59.990,1553450404,"201051344000576","174011545737251",31.61,25.30,0,336.04,428.61,254.4,243.6,1.167,1241464.6,1241464.6,16972,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450418,316866.00
03/24/2019 14:00,2,7.676,ACTIVE,222.32,370.00,59.953,1553450404,"201051344001158","174011545737251",32.66,18.70,0,335.44,428.01,252.6,241.9,1.162,1218561.2,1218561.2,13192,0,0,0,L,1122011218,1,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450420,316867.00
03/24/2019 14:00,2,7.707,ACTIVE,219.16,370.00,59.996,1553450404,"201051344000917","174011545737251",32.62,26.00,0,333.03,425.61,254.2,243.4,1.180,1233395.0,1233395.0,20861,0,0,0,L,1122011218,1,125.62,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450422,316868.00
03/24/2019 14:00,2,9.311,ACTIVE,218.03,360.99,59.985,1553450404,"201051344000417","174011545737251",19.38,16.30,0,336.34,403.97,182.8,174.5,0.835,993941.3,993941.3,21084,0,0,0,L,1122011218,1,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450423,316869.00
03/24/2019 14:00,2,7.568,ACTIVE,217.58,376.62,59.985,1553450404,"201051344000685","174011545737251",33.18,18.70,0,339.95,430.72,253.7,242.9,1.207,1237910.7,1237910.7,21071,0,0,0,L,1122011218,1,125.85,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450424,316870.00
03/24/2019 14:00,2,7.670,ACTIVE,219.39,371.81,59.990,1553450404,"201051344000651","174011545737251",32.68,23.00,0,338.44,430.12,253.5,242.8,1.149,1230527.4,1230527.4,21054,0,0,0,L,1122011218,1,126.30,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450426,316871.00
03/24/2019 14:00,2,7.324,ACTIVE,219.84,377.22,59.980,1553450404,"201051344000594","174011545737251",33.50,21.50,0,340.55,433.72,247.4,236.9,1.118,1244198.5,1244198.5,44884,0,0,0,L,1122011218,1,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450427,316872.00
03/24/2019 14:00,2,7.842,ACTIVE,222.32,372.41,59.980,1553450404,"201051344000469","174011545737251",32.07,17.00,0,337.24,427.71,254.0,243.3,1.158,1222785.6,1222785.6,13176,0,0,0,L,1122011218,1,125.40,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450429,316873.00
03/24/2019 14:00,2,7.633,ACTIVE,219.39,372.11,60.012,1553450404,"201051344000585","174011545737251",32.84,18.30,0,339.34,428.31,253.5,242.8,1.167,1243408.7,1243408.7,21106,0,0,0,L,1122011218,1,125.40,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450430,316874.00
03/24/2019 14:00,2,7.826,ACTIVE,222.55,373.31,59.985,1553450404,"201051344000853","174011545737251",32.10,22.80,0,337.54,431.62,253.8,243.1,1.136,1246123.8,1246123.8,12772,0,0,0,L,1122011218,1,126.30,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450431,316875.00
03/24/2019 14:00,2,7.590,ACTIVE,217.58,373.01,59.985,1553450404,"201051344001145","174011545737251",33.14,19.80,0,338.14,432.52,253.6,242.8,1.167,1246232.7,1246232.7,21022,0,0,0,L,1122011218,1,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450432,316876.00
03/24/2019 14:00,2,7.516,ACTIVE,218.71,379.02,59.980,1553450404,"201051344000438","174011545737251",33.38,18.30,0,341.75,432.52,253.8,243.1,1.145,1238871.8,1238871.8,21060,0,0,0,L,1122011218,1,125.85,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450433,316877.00
03/24/2019 14:00,2,7.627,ACTIVE,219.16,373.91,59.985,1553450404,"201051344001135","174011545737251",32.92,21.00,0,338.14,428.91,253.8,243.1,1.140,1225903.5,1225903.5,21013,0,0,0,L,1122011218,1,125.85,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450434,316878.00
03/24/2019 14:00,2,7.840,ACTIVE,222.10,370.30,59.980,1553450404,"201051344000983","174011545737251",32.08,22.50,0,335.44,428.61,254.1,243.3,1.176,1244334.5,1244334.5,12779,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450434,316879.00
03/24/2019 14:00,2,7.801,ACTIVE,219.39,368.20,59.996,1553450404,"201051344001203","174011545737251",32.10,25.00,0,332.73,426.81,253.8,243.0,1.162,1233554.3,1233554.3,21065,0,0,0,L,1122011218,1,126.53,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450435,316880.00
03/24/2019 14:00,2,7.627,ACTIVE,217.58,375.71,59.969,1553450404,"201051344001230","174011545737251",32.84,19.50,0,338.74,431.02,253.6,242.8,1.158,1230674.0,1230674.0,20876,0,0,0,L,1122011218,1,125.40,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450436,316881.00
03/24/2019 14:00,2,7.627,ACTIVE,217.80,375.11,59.990,1553450404,"201051344000646","174011545737251",33.08,18.00,0,338.74,433.72,254.9,244.1,1.184,1223692.8,1223692.8,21032,0,0,0,L,1122011218,1,125.62,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450437,316882.00
03/24/2019 14:00,2,7.820,ACTIVE,220.74,366.40,59.985,1553450404,"201051344000867","174011545737251",32.03,32.60,0,334.24,429.82,253.2,242.5,1.092,1221786.5,1221786.5,44956,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450438,316883.00
03/24/2019 14:00,2,7.719,ACTIVE,220.74,367.30,59.985,1553450404,"201051344000633","174011545737251",32.42,22.00,0,333.03,429.52,252.9,242.2,1.158,1220554.2,1220554.2,45008,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450439,316884.00
03/24/2019 14:00,2,7.504,ACTIVE,217.80,378.42,59.953,1553450404,"201051344000955","174011545737251",33.56,24.50,0,344.76,434.63,254.7,243.9,1.145,1243297.7,1243297.7,21054,0,0,0,L,1122011218,1,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450440,316885.00
03/24/2019 14:00,2,7.672,ACTIVE,221.19,373.31,60.017,1553450404,"201051344000648","174011545737251",32.62,23.00,0,334.24,429.52,253.3,242.6,1.158,1234417.8,1234417.8,44513,0,0,0,L,1122011218,1,124.94,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450441,316886.00
03/24/2019 14:00,2,7.895,ACTIVE,221.87,371.21,59.980,1553450404,"201051344000645","174011545737251",31.83,26.80,0,335.44,427.41,254.2,243.4,1.145,1239074.0,1239074.0,44475,0,0,0,L,1122011218,1,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450442,316887.00
03/24/2019 14:00,2,7.885,ACTIVE,221.87,370.60,59.985,1553450404,"201051344000569","174011545737251",31.89,21.30,0,335.44,428.61,254.3,243.5,1.140,1255061.2,1255061.2,12695,0,0,0,L,1122011218,1,125.17,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450443,316888.00
03/24/2019 14:00,2,7.883,ACTIVE,221.87,378.12,59.980,1553450404,"179051228000119","174011545737251",31.89,30.50,0,341.75,433.12,254.2,243.4,1.193,42480.8,42480.8,12773,0,0,0,L,46974696,1,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553450444,316889.00
03/24/2019 14:15,2,7.445,ACTIVE,222.77,379.62,59.990,1553451304,"201051344000579","174011545737251",33.46,19.50,0,341.15,434.02,251.9,241.3,1.162,1254889.7,1254889.7,13145,0,0,0,L,1122011218,1,126.07,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451305,316890.00
03/24/2019 14:15,2,7.695,ACTIVE,218.93,364.29,60.001,1553451304,"201051344001025","174011545737251",32.38,22.30,0,330.63,425.91,252.2,241.5,1.153,1237367.4,1237367.4,21069,0,0,0,L,1122011218,1,125.62,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451306,316891.00
03/24/2019 14:15,2,7.805,ACTIVE,219.39,368.50,59.985,1553451304,"201051344001093","174011545737251",32.22,21.50,0,334.54,427.11,254.6,243.8,1.140,1221522.5,1221522.5,21091,0,0,0,L,1122011218,1,126.07,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451307,316892.00
03/24/2019 14:15,2,7.762,ACTIVE,222.55,371.21,59.990,1553451304,"201051344000458","174011545737251",32.40,24.50,0,333.63,428.01,254.2,243.4,1.176,1238238.3,1238238.3,12886,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451308,316893.00
03/24/2019 14:15,2,7.779,ACTIVE,217.80,369.70,59.964,1553451304,"201051344000890","174011545737251",32.32,19.50,0,335.74,428.01,254.5,243.7,1.167,1236046.9,1236046.9,21015,0,0,0,L,1122011218,1,125.40,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451309,316894.00
03/24/2019 14:15,2,9.656,ACTIVE,222.32,369.40,59.985,1553451304,"201051344000988","174011545737251",19.08,17.80,0,341.15,409.38,186.4,178.0,0.840,958984.4,958984.4,13237,0,0,0,L,1122011218,1,125.62,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451310,316895.00
03/24/2019 14:15,2,7.836,ACTIVE,219.39,367.90,59.990,1553451304,"201051344000582","174011545737251",32.08,25.30,0,332.73,431.62,254.3,243.5,1.162,1215450.5,1215450.5,20991,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451311,316896.00
03/24/2019 14:15,2,7.908,ACTIVE,220.74,367.60,59.996,1553451304,"201051344000868","174011545737251",31.83,21.50,0,337.84,429.22,254.4,243.6,1.127,1223305.2,1223305.2,44938,0,0,0,L,1122011218,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451312,316897.00
03/24/2019 14:15,2,7.945,ACTIVE,222.10,371.81,59.990,1553451304,"201051344000576","174011545737251",31.61,26.00,0,336.34,432.22,253.9,243.1,1.184,1241525.0,1241525.0,16973,0,0,0,L,1122011218,1,125.85,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451313,316898.00
03/24/2019 14:15,2,7.707,ACTIVE,222.77,372.41,59.985,1553451304,"201051344001158","174011545737251",32.62,19.00,0,336.64,428.01,254.2,243.5,1.145,1218621.5,1218621.5,13193,0,0,0,L,1122011218,1,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451313,316899.00
03/24/2019 14:15,2,7.723,ACTIVE,218.93,371.21,59.969,1553451304,"201051344000917","174011545737251",32.54,27.30,0,334.24,427.71,254.8,244.0,1.171,1233455.2,1233455.2,20862,0,0,0,L,1122011218,1,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451314,316900.00
03/24/2019 14:15,2,9.164,ACTIVE,218.26,361.29,60.012,1553451304,"201051344000417","174011545737251",19.58,16.70,0,336.64,402.77,182.0,173.7,0.835,993984.5,993984.5,21085,0,0,0,L,1122011218,1,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451315,316901.00
03/24/2019 14:15,2,7.615,ACTIVE,217.58,373.01,59.975,1553451304,"201051344000685","174011545737251",33.02,19.00,0,340.85,430.42,254.0,243.3,1.233,1237970.9,1237970.9,21072,0,0,0,L,1122011218,1,125.85,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451316,316902.00
03/24/2019 14:15,2,7.721,ACTIVE,219.61,369.40,59.985,1553451304,"201051344000651","174011545737251",32.58,22.50,0,340.25,429.22,254.0,243.2,1.171,1230587.6,1230587.6,21055,0,0,0,L,1122011218,1,126.53,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451317,316903.00
03/24/2019 14:15,2,7.271,ACTIVE,220.06,377.82,59.985,1553451304,"201051344000594","174011545737251",33.54,22.80,0,339.95,435.23,247.1,236.5,1.096,1244256.6,1244256.6,44885,0,0,0,L,1122011218,1,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451318,316904.00
03/24/2019 14:15,2,7.846,ACTIVE,222.55,372.71,59.975,1553451304,"201051344000469","174011545737251",32.08,17.50,0,336.94,428.01,254.4,243.6,1.167,1222845.8,1222845.8,13177,0,0,0,L,1122011218,1,125.40,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451319,316905.00
03/24/2019 14:15,2,7.662,ACTIVE,219.39,375.11,60.012,1553451304,"201051344000585","174011545737251",32.84,18.30,0,340.55,428.91,255.0,244.2,1.153,1243468.8,1243468.8,21108,0,0,0,L,1122011218,1,125.62,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451321,316906.00
03/24/2019 14:15,2,7.820,ACTIVE,223.00,373.31,59.996,1553451304,"201051344000853","174011545737251",32.18,23.30,0,337.24,431.92,254.4,243.7,1.149,1246184.0,1246184.0,12774,0,0,0,L,1122011218,1,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451322,316907.00
03/24/2019 14:15,2,7.611,ACTIVE,217.58,377.22,60.012,1553451304,"201051344001145","174011545737251",33.04,19.50,0,340.55,432.22,254.7,243.9,1.167,1246292.8,1246292.8,21024,0,0,0,L,1122011218,1,125.17,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451324,316908.00
03/24/2019 14:15,2,7.471,ACTIVE,218.71,379.02,60.012,1553451304,"201051344000438","174011545737251",33.40,19.30,0,342.35,431.92,252.4,241.7,1.176,1238932.0,1238932.0,21062,0,0,0,L,1122011218,1,125.85,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451325,316909.00
03/24/2019 14:15,2,7.637,ACTIVE,218.93,375.41,59.990,1553451304,"201051344001135","174011545737251",32.92,21.80,0,340.85,428.61,254.4,243.6,1.145,1225963.9,1225963.9,21015,0,0,0,L,1122011218,1,125.85,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451327,316910.00
03/24/2019 14:15,2,7.826,ACTIVE,222.32,371.81,59.980,1553451304,"201051344000983","174011545737251",32.16,22.50,0,336.64,428.61,254.6,243.8,1.158,1244394.9,1244394.9,12781,0,0,0,L,1122011218,1,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451328,316911.00
03/24/2019 14:15,2,7.834,ACTIVE,219.16,367.90,59.980,1553451304,"201051344001203","174011545737251",32.05,26.30,0,334.84,427.41,254.1,243.3,1.171,1233614.7,1233614.7,21067,0,0,0,L,1122011218,1,126.30,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451330,316912.00
03/24/2019 14:15,2,7.674,ACTIVE,217.35,373.91,59.990,1553451304,"201051344001230","174011545737251",32.70,19.80,0,339.65,430.42,254.3,243.5,1.153,1230734.5,1230734.5,20878,0,0,0,L,1122011218,1,125.17,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451332,316913.00
03/24/2019 14:15,2,7.559,ACTIVE,218.03,378.42,60.017,1553451304,"201051344000646","174011545737251",33.14,17.50,0,340.85,432.22,252.8,242.1,1.131,1223753.2,1223753.2,21034,0,0,0,L,1122011218,1,125.62,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451333,316914.00
03/24/2019 14:15,2,7.764,ACTIVE,220.97,367.30,59.990,1553451304,"201051344000867","174011545737251",32.12,32.80,0,336.34,428.61,252.3,241.6,1.145,1221847.0,1221847.0,44958,0,0,0,L,1122011218,1,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451335,316915.00
03/24/2019 14:15,2,7.725,ACTIVE,220.97,369.70,59.996,1553451304,"201051344000633","174011545737251",32.46,22.30,0,331.23,430.42,253.3,242.6,1.167,1220613.8,1220613.8,45010,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451336,316916.00
03/24/2019 14:15,2,7.533,ACTIVE,217.80,378.12,59.990,1553451304,"201051344000955","174011545737251",33.48,25.30,0,344.45,434.33,255.2,244.4,1.167,1243358.3,1243358.3,21056,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451338,316917.00
03/24/2019 14:15,2,7.689,ACTIVE,221.64,373.31,59.985,1553451304,"201051344000648","174011545737251",32.62,24.00,0,336.04,429.52,253.9,243.1,1.158,1234478.4,1234478.4,44515,0,0,0,L,1122011218,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451340,316918.00
03/24/2019 14:15,2,7.906,ACTIVE,221.87,371.81,59.985,1553451304,"201051344000645","174011545737251",31.87,27.50,0,336.64,428.31,254.7,243.9,1.127,1239134.7,1239134.7,44477,0,0,0,L,1122011218,1,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451341,316919.00
03/24/2019 14:15,2,7.859,ACTIVE,222.10,370.30,59.985,1553451304,"201051344000569","174011545737251",31.99,21.50,0,336.64,428.61,254.1,243.3,1.162,1255121.9,1255121.9,12696,0,0,0,L,1122011218,1,125.40,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451342,316920.00
03/24/2019 14:15,2,7.887,ACTIVE,222.10,378.42,59.985,1553451304,"179051228000119","174011545737251",31.91,31.50,0,343.25,433.12,254.5,243.7,1.193,42541.6,42541.6,12774,0,0,0,L,46974696,1,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553451343,316921.00
03/24/2019 14:30,2,7.645,ACTIVE,222.77,373.61,59.959,1553452204,"201051344000579","174011545737251",32.82,19.00,0,341.75,432.82,253.6,242.9,1.145,1254950.3,1254950.3,13146,0,0,0,L,1122011218,1,125.85,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452205,316922.00
03/24/2019 14:30,2,7.756,ACTIVE,219.61,366.10,59.985,1553452204,"201051344001025","174011545737251",32.07,24.00,0,331.23,426.21,251.6,240.9,1.145,1237427.7,1237427.7,21070,0,0,0,L,1122011218,1,125.85,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452206,316923.00
03/24/2019 14:30,2,7.906,ACTIVE,219.61,370.90,59.985,1553452204,"201051344001093","174011545737251",31.87,21.30,0,334.24,427.41,255.0,244.2,1.140,1221583.4,1221583.4,21092,0,0,0,L,1122011218,1,126.07,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452207,316924.00
03/24/2019 14:30,2,7.893,ACTIVE,222.55,372.11,59.985,1553452204,"201051344000458","174011545737251",31.81,26.50,0,334.54,432.52,254.0,243.3,1.149,1238299.1,1238299.1,12887,0,0,0,L,1122011218,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452208,316925.00
03/24/2019 14:30,2,7.875,ACTIVE,218.26,367.00,59.985,1553452204,"201051344000890","174011545737251",31.97,19.30,0,332.73,427.71,254.8,244.0,1.145,1236107.7,1236107.7,21016,0,0,0,L,1122011218,1,125.85,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452209,316926.00
03/24/2019 14:30,2,9.314,ACTIVE,222.55,369.40,59.980,1553452204,"201051344000988","174011545737251",19.22,17.50,0,341.45,408.78,181.5,173.2,0.822,959028.5,959028.5,13238,0,0,0,L,1122011218,1,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452210,316927.00
03/24/2019 14:30,2,7.885,ACTIVE,219.84,370.60,59.959,1553452204,"201051344000582","174011545737251",31.79,26.30,0,332.43,429.52,254.1,243.3,1.153,1215511.3,1215511.3,20992,0,0,0,L,1122011218,1,126.30,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452211,316928.00
03/24/2019 14:30,2,8.016,ACTIVE,220.97,372.71,59.985,1553452204,"201051344000868","174011545737251",31.41,22.30,0,337.84,429.22,254.2,243.4,1.158,1223366.0,1223366.0,44939,0,0,0,L,1122011218,1,124.94,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452212,316929.00
03/24/2019 14:30,2,8.072,ACTIVE,222.55,372.11,60.001,1553452204,"201051344000576","174011545737251",31.15,26.50,0,336.34,430.72,253.9,243.2,1.162,1241585.8,1241585.8,16974,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452213,316930.00
03/24/2019 14:30,2,7.889,ACTIVE,223.00,373.91,60.001,1553452204,"201051344001158","174011545737251",31.91,19.30,0,336.34,428.61,254.8,244.0,1.171,1218682.3,1218682.3,13194,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452214,316931.00
03/24/2019 14:30,2,7.832,ACTIVE,219.61,368.50,59.975,1553452204,"201051344000917","174011545737251",32.12,28.30,0,333.93,425.91,255.5,244.7,1.171,1233516.0,1233516.0,20863,0,0,0,L,1122011218,1,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452215,316932.00
03/24/2019 14:30,2,9.059,ACTIVE,218.71,363.69,59.996,1553452204,"201051344000417","174011545737251",19.44,17.50,0,336.64,402.77,178.5,170.4,0.822,994027.5,994027.5,21086,0,0,0,L,1122011218,1,125.62,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452216,316933.00
03/24/2019 14:30,2,7.705,ACTIVE,217.80,370.90,59.980,1553452204,"201051344000685","174011545737251",32.66,19.50,0,339.04,431.32,254.2,243.4,1.198,1238031.8,1238031.8,21073,0,0,0,L,1122011218,1,126.07,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452217,316934.00
03/24/2019 14:30,2,7.795,ACTIVE,219.84,370.30,59.996,1553452204,"201051344000651","174011545737251",32.22,24.50,0,336.94,428.31,253.7,242.9,1.149,1230648.4,1230648.4,21056,0,0,0,L,1122011218,1,126.75,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452218,316935.00
03/24/2019 14:30,2,7.359,ACTIVE,220.29,373.31,59.996,1553452204,"201051344000594","174011545737251",33.18,22.30,0,338.44,434.02,246.5,236.0,1.109,1244315.6,1244315.6,44886,0,0,0,L,1122011218,1,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452219,316936.00
03/24/2019 14:30,2,7.967,ACTIVE,222.77,373.61,60.001,1553452204,"201051344000469","174011545737251",31.49,18.00,0,337.54,428.31,253.7,242.9,1.162,1222906.6,1222906.6,13178,0,0,0,L,1122011218,1,125.40,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452220,316937.00
