ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 14:30,2,7.742,ACTIVE,220.06,370.00,60.001,1553452204,"201051344000585","174011545737251",32.48,19.00,0,337.54,427.71,254.1,243.3,1.149,1243529.6,1243529.6,21109,0,0,0,L,1122011218,1,126.07,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452221,316938.00
03/24/2019 14:30,2,8.014,ACTIVE,223.00,374.81,59.990,1553452204,"201051344000853","174011545737251",31.41,24.30,0,338.14,431.62,254.2,243.4,1.153,1246244.8,1246244.8,12775,0,0,0,L,1122011218,1,126.30,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452222,316939.00
03/24/2019 14:30,2,7.721,ACTIVE,218.03,369.40,60.022,1553452204,"201051344001145","174011545737251",32.58,20.30,0,338.14,431.02,254.6,243.8,1.153,1246353.5,1246353.5,21025,0,0,0,L,1122011218,1,125.40,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452223,316940.00
03/24/2019 14:30,2,7.637,ACTIVE,219.16,373.31,60.001,1553452204,"201051344000438","174011545737251",32.94,19.80,0,342.05,432.82,254.2,243.4,1.171,1238992.6,1238992.6,21063,0,0,0,L,1122011218,1,126.30,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452224,316941.00
03/24/2019 14:30,2,7.727,ACTIVE,219.39,371.81,60.022,1553452204,"201051344001135","174011545737251",32.52,23.50,0,336.34,428.01,254.1,243.4,1.158,1226024.5,1226024.5,21016,0,0,0,L,1122011218,1,126.07,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452225,316942.00
03/24/2019 14:30,2,8.033,ACTIVE,222.55,374.21,60.001,1553452204,"201051344000983","174011545737251",31.39,22.30,0,336.94,428.91,254.9,244.1,1.162,1244455.5,1244455.5,12782,0,0,0,L,1122011218,1,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452225,316943.00
03/24/2019 14:30,2,7.945,ACTIVE,219.61,367.60,60.006,1553452204,"201051344001203","174011545737251",31.67,28.00,0,333.63,427.11,254.3,243.5,1.176,1233675.3,1233675.3,21068,0,0,0,L,1122011218,1,126.75,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452226,316944.00
03/24/2019 14:30,2,7.826,ACTIVE,217.80,368.50,60.028,1553452204,"201051344001230","174011545737251",32.18,19.30,0,335.44,430.12,254.7,243.9,1.171,1230795.0,1230795.0,20879,0,0,0,L,1122011218,1,125.62,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452227,316945.00
03/24/2019 14:30,2,7.680,ACTIVE,218.48,373.31,60.033,1553452204,"201051344000646","174011545737251",32.70,18.70,0,336.04,431.92,254.3,243.5,1.184,1223813.7,1223813.7,21035,0,0,0,L,1122011218,1,125.85,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452228,316946.00
03/24/2019 14:30,2,7.943,ACTIVE,221.42,369.40,60.001,1553452204,"201051344000867","174011545737251",31.59,35.20,0,334.24,432.52,253.5,242.7,1.096,1221907.3,1221907.3,44959,0,0,0,L,1122011218,1,125.40,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452229,316947.00
03/24/2019 14:30,2,7.885,ACTIVE,221.42,366.40,60.006,1553452204,"201051344000633","174011545737251",31.93,24.30,0,333.93,429.82,254.0,243.2,1.153,1220673.6,1220673.6,45011,0,0,0,L,1122011218,1,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452230,316948.00
03/24/2019 14:30,2,7.574,ACTIVE,218.26,375.41,60.001,1553452204,"201051344000955","174011545737251",33.08,25.80,0,342.35,434.02,252.5,241.8,1.167,1243418.6,1243418.6,21057,0,0,0,L,1122011218,1,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452231,316949.00
03/24/2019 14:30,2,7.854,ACTIVE,221.87,371.21,60.006,1553452204,"201051344000648","174011545737251",32.03,24.50,0,338.44,430.12,254.4,243.6,1.162,1234538.7,1234538.7,44516,0,0,0,L,1122011218,1,124.94,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452232,316950.00
03/24/2019 14:30,2,8.027,ACTIVE,222.32,373.61,60.006,1553452204,"201051344000645","174011545737251",31.35,28.30,0,334.84,428.91,254.6,243.8,1.162,1239194.9,1239194.9,44478,0,0,0,L,1122011218,1,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452233,316951.00
03/24/2019 14:30,2,8.041,ACTIVE,222.32,374.21,59.996,1553452204,"201051344000569","174011545737251",31.23,22.30,0,335.44,428.31,254.3,243.6,1.145,1255182.2,1255182.2,12697,0,0,0,L,1122011218,1,125.17,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452234,316952.00
03/24/2019 14:30,2,8.008,ACTIVE,222.32,379.32,59.975,1553452204,"179051228000119","174011545737251",31.41,31.50,0,344.15,433.42,254.7,243.9,1.193,42601.9,42601.9,12775,0,0,0,L,46974696,1,125.62,126.75,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553452235,316953.00
03/24/2019 14:45,2,7.689,ACTIVE,222.55,372.41,59.990,1553453104,"201051344000579","174011545737251",32.70,20.00,0,337.84,431.32,254.2,243.5,1.180,1255011.1,1255011.1,13147,0,0,0,L,1122011218,1,125.85,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453106,316954.00
03/24/2019 14:45,2,7.979,ACTIVE,218.93,365.19,59.990,1553453104,"201051344001025","174011545737251",31.57,25.00,0,330.93,428.01,254.4,243.7,1.123,1237488.3,1237488.3,21071,0,0,0,L,1122011218,1,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453107,316955.00
03/24/2019 14:45,2,7.980,ACTIVE,219.16,369.10,59.996,1553453104,"201051344001093","174011545737251",31.51,22.50,0,332.43,428.01,254.3,243.5,1.149,1221644.2,1221644.2,21093,0,0,0,L,1122011218,1,126.07,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453108,316956.00
03/24/2019 14:45,2,7.979,ACTIVE,222.32,372.11,59.996,1553453104,"201051344000458","174011545737251",31.55,27.50,0,337.84,428.61,254.7,243.9,1.167,1238359.9,1238359.9,12888,0,0,0,L,1122011218,1,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453108,316957.00
03/24/2019 14:45,2,7.957,ACTIVE,217.35,363.99,59.980,1553453104,"201051344000890","174011545737251",31.61,19.80,0,331.83,424.11,254.5,243.7,1.180,1236168.5,1236168.5,21017,0,0,0,L,1122011218,1,125.40,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453109,316958.00
03/24/2019 14:45,2,9.137,ACTIVE,222.10,367.30,59.964,1553453104,"201051344000988","174011545737251",19.24,18.70,0,341.75,407.87,178.0,169.9,0.804,959071.3,959071.3,13239,0,0,0,L,1122011218,1,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453110,316959.00
03/24/2019 14:45,2,7.986,ACTIVE,219.16,368.80,59.948,1553453104,"201051344000582","174011545737251",31.37,27.00,0,332.13,429.52,253.5,242.8,1.162,1215572.1,1215572.1,20993,0,0,0,L,1122011218,1,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453111,316960.00
03/24/2019 14:45,2,8.104,ACTIVE,220.52,370.30,59.959,1553453104,"201051344000868","174011545737251",31.05,22.80,0,338.44,428.91,254.4,243.6,1.140,1223426.8,1223426.8,44940,0,0,0,L,1122011218,1,124.72,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453112,316961.00
03/24/2019 14:45,2,8.182,ACTIVE,222.10,373.31,59.964,1553453104,"201051344000576","174011545737251",30.75,27.80,0,337.24,432.82,254.4,243.7,1.158,1241646.6,1241646.6,16975,0,0,0,L,1122011218,1,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453113,316962.00
03/24/2019 14:45,2,7.936,ACTIVE,222.32,373.61,59.953,1553453104,"201051344001158","174011545737251",31.69,21.00,0,336.94,428.01,254.4,243.7,1.162,1218743.1,1218743.1,13195,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453114,316963.00
03/24/2019 14:45,2,7.910,ACTIVE,218.93,367.00,59.953,1553453104,"201051344000917","174011545737251",31.83,30.30,0,332.73,425.01,254.6,243.8,1.184,1233576.8,1233576.8,20864,0,0,0,L,1122011218,1,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453115,316964.00
03/24/2019 14:45,2,8.932,ACTIVE,218.03,360.99,59.948,1553453104,"201051344000417","174011545737251",19.32,18.30,0,336.04,401.26,174.8,166.8,0.800,994069.5,994069.5,21087,0,0,0,L,1122011218,1,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453116,316965.00
03/24/2019 14:45,2,7.754,ACTIVE,217.35,370.60,59.959,1553453104,"201051344000685","174011545737251",32.38,19.80,0,332.73,426.81,253.8,243.1,1.233,1238092.6,1238092.6,21074,0,0,0,L,1122011218,1,125.62,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453117,316966.00
03/24/2019 14:45,2,7.898,ACTIVE,219.39,367.00,59.938,1553453104,"201051344000651","174011545737251",31.85,24.80,0,336.04,428.01,254.6,243.8,1.153,1230709.2,1230709.2,21057,0,0,0,L,1122011218,1,126.30,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453118,316967.00
03/24/2019 14:45,2,7.479,ACTIVE,219.84,370.30,59.953,1553453104,"201051344000594","174011545737251",32.86,23.30,0,337.54,434.63,247.9,237.3,1.109,1244375.5,1244375.5,44887,0,0,0,L,1122011218,1,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453119,316968.00
03/24/2019 14:45,2,8.086,ACTIVE,222.32,374.21,59.959,1553453104,"201051344000469","174011545737251",31.11,19.80,0,337.84,428.01,254.3,243.6,1.184,1222967.4,1222967.4,13179,0,0,0,L,1122011218,1,125.40,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453120,316969.00
03/24/2019 14:45,2,7.846,ACTIVE,219.16,367.30,59.943,1553453104,"201051344000585","174011545737251",32.07,19.30,0,333.33,426.81,254.6,243.8,1.145,1243590.4,1243590.4,21110,0,0,0,L,1122011218,1,125.40,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453120,316970.00
03/24/2019 14:45,2,8.064,ACTIVE,222.55,372.11,59.959,1553453104,"201051344000853","174011545737251",31.15,26.00,0,338.74,431.92,254.1,243.3,1.149,1246305.6,1246305.6,12776,0,0,0,L,1122011218,1,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453121,316971.00
03/24/2019 14:45,2,7.771,ACTIVE,217.58,370.30,59.948,1553453104,"201051344001145","174011545737251",32.36,19.80,0,333.03,428.91,254.6,243.8,1.167,1246414.3,1246414.3,21026,0,0,0,L,1122011218,1,125.17,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453122,316972.00
03/24/2019 14:45,2,7.711,ACTIVE,218.48,369.70,59.990,1553453104,"201051344000438","174011545737251",32.58,20.00,0,334.24,429.22,254.7,243.9,1.158,1239053.4,1239053.4,21064,0,0,0,L,1122011218,1,125.62,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453123,316973.00
03/24/2019 14:45,2,7.826,ACTIVE,218.93,368.20,59.959,1553453104,"201051344001135","174011545737251",32.10,23.50,0,333.63,425.91,254.5,243.7,1.167,1226085.3,1226085.3,21017,0,0,0,L,1122011218,1,125.85,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453124,316974.00
03/24/2019 14:45,2,8.102,ACTIVE,222.32,370.30,59.953,1553453104,"201051344000983","174011545737251",31.09,23.80,0,336.34,428.61,255.1,244.3,1.189,1244516.3,1244516.3,12783,0,0,0,L,1122011218,1,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453125,316975.00
03/24/2019 14:45,2,8.066,ACTIVE,219.16,365.80,59.969,1553453104,"201051344001203","174011545737251",31.19,29.00,0,334.54,426.51,254.5,243.7,1.167,1233736.1,1233736.1,21069,0,0,0,L,1122011218,1,126.30,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453126,316976.00
03/24/2019 14:45,2,7.906,ACTIVE,217.35,364.29,59.932,1553453104,"201051344001230","174011545737251",31.83,19.80,0,333.93,426.81,254.1,243.3,1.171,1230855.7,1230855.7,20880,0,0,0,L,1122011218,1,125.17,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453127,316977.00
03/24/2019 14:45,2,7.770,ACTIVE,217.58,367.90,59.943,1553453104,"201051344000646","174011545737251",32.32,19.50,0,332.73,428.91,254.2,243.4,1.176,1223874.4,1223874.4,21036,0,0,0,L,1122011218,1,125.40,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453128,316978.00
03/24/2019 14:45,2,7.945,ACTIVE,220.97,367.90,59.948,1553453104,"201051344000867","174011545737251",31.31,36.80,0,337.24,427.71,251.9,241.2,1.114,1221967.9,1221967.9,44960,0,0,0,L,1122011218,1,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453129,316979.00
03/24/2019 14:45,2,7.922,ACTIVE,220.97,372.71,59.980,1553453104,"201051344000633","174011545737251",31.63,25.50,0,332.13,429.82,253.2,242.5,1.184,1220734.1,1220734.1,45012,0,0,0,L,1122011218,1,125.40,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453130,316980.00
03/24/2019 14:45,2,7.680,ACTIVE,217.80,371.81,59.948,1553453104,"201051344000955","174011545737251",32.72,26.80,0,336.64,430.72,254.5,243.7,1.145,1243479.3,1243479.3,21058,0,0,0,L,1122011218,1,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453131,316981.00
03/24/2019 14:45,2,7.945,ACTIVE,221.42,371.51,59.959,1553453104,"201051344000648","174011545737251",31.69,25.80,0,336.64,429.22,254.7,243.9,1.140,1234599.5,1234599.5,44517,0,0,0,L,1122011218,1,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453132,316982.00
03/24/2019 14:45,2,8.100,ACTIVE,222.10,374.51,59.959,1553453104,"201051344000645","174011545737251",31.01,29.50,0,337.84,427.71,254.2,243.4,1.136,1239255.7,1239255.7,44479,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453133,316983.00
03/24/2019 14:45,2,8.150,ACTIVE,222.10,372.71,59.959,1553453104,"201051344000569","174011545737251",30.85,23.30,0,336.64,428.61,254.5,243.7,1.158,1255243.0,1255243.0,12698,0,0,0,L,1122011218,1,125.40,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453133,316984.00
03/24/2019 14:45,2,8.119,ACTIVE,222.10,378.72,59.922,1553453104,"179051228000119","174011545737251",30.99,33.00,0,344.45,433.12,254.7,243.9,1.176,42662.7,42662.7,12776,0,0,0,L,46974696,1,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553453134,316985.00
03/24/2019 15:00,2,7.705,ACTIVE,222.77,373.91,59.980,1553454004,"201051344000579","174011545737251",32.62,20.70,0,338.44,431.32,254.3,243.6,1.189,1255071.9,1255071.9,13148,0,0,0,L,1122011218,1,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454005,316986.00
03/24/2019 15:00,2,7.990,ACTIVE,218.93,367.00,59.964,1553454004,"201051344001025","174011545737251",31.49,25.30,0,330.63,427.71,254.7,243.9,1.140,1237548.9,1237548.9,21072,0,0,0,L,1122011218,1,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454006,316987.00
03/24/2019 15:00,2,8.049,ACTIVE,218.93,368.50,59.980,1553454004,"201051344001093","174011545737251",31.23,22.30,0,331.83,427.41,254.1,243.3,1.153,1221705.0,1221705.0,21094,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454007,316988.00
03/24/2019 15:00,2,7.955,ACTIVE,222.55,373.01,59.980,1553454004,"201051344000458","174011545737251",31.55,28.30,0,338.44,431.02,254.1,243.3,1.123,1238420.7,1238420.7,12889,0,0,0,L,1122011218,1,126.07,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454008,316989.00
03/24/2019 15:00,2,8.010,ACTIVE,217.35,365.80,59.990,1553454004,"201051344000890","174011545737251",31.41,20.30,0,333.33,424.71,254.6,243.8,1.167,1236229.3,1236229.3,21018,0,0,0,L,1122011218,1,125.40,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454009,316990.00
03/24/2019 15:00,2,9.064,ACTIVE,222.55,367.90,59.985,1553454004,"201051344000988","174011545737251",19.04,19.80,0,342.05,406.37,174.9,166.9,0.791,959113.3,959113.3,13240,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454010,316991.00
03/24/2019 15:00,2,8.086,ACTIVE,219.16,370.30,59.990,1553454004,"201051344000582","174011545737251",31.09,27.80,0,331.53,429.22,254.3,243.5,1.162,1215632.9,1215632.9,20994,0,0,0,L,1122011218,1,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454011,316992.00
03/24/2019 15:00,2,8.123,ACTIVE,220.74,370.30,60.001,1553454004,"201051344000868","174011545737251",30.97,23.00,0,339.04,429.22,254.4,243.7,1.140,1223487.6,1223487.6,44941,0,0,0,L,1122011218,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454012,316993.00
03/24/2019 15:00,2,8.211,ACTIVE,222.32,373.91,59.985,1553454004,"201051344000576","174011545737251",30.61,28.50,0,338.14,432.22,254.4,243.7,1.153,1241707.4,1241707.4,16976,0,0,0,L,1122011218,1,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454013,316994.00
03/24/2019 15:00,2,7.963,ACTIVE,222.77,371.81,59.996,1553454004,"201051344001158","174011545737251",31.55,20.30,0,337.54,430.42,254.5,243.7,1.123,1218803.8,1218803.8,13196,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454014,316995.00
03/24/2019 15:00,2,7.889,ACTIVE,218.93,367.00,59.985,1553454004,"201051344000917","174011545737251",31.75,30.80,0,332.13,425.01,253.2,242.5,1.167,1233637.6,1233637.6,20865,0,0,0,L,1122011218,1,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454015,316996.00
03/24/2019 15:00,2,8.719,ACTIVE,218.03,362.79,59.990,1553454004,"201051344000417","174011545737251",19.40,18.00,0,337.24,400.96,171.5,163.6,0.791,994110.6,994110.6,21088,0,0,0,L,1122011218,1,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454016,316997.00
03/24/2019 15:00,2,7.801,ACTIVE,217.35,370.60,59.996,1553454004,"201051344000685","174011545737251",32.22,20.30,0,333.03,425.01,254.6,243.8,1.202,1238153.4,1238153.4,21075,0,0,0,L,1122011218,1,125.62,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454017,316998.00
03/24/2019 15:00,2,7.887,ACTIVE,219.16,368.50,59.980,1553454004,"201051344000651","174011545737251",31.81,25.30,0,333.93,427.11,253.9,243.1,1.149,1230770.0,1230770.0,21058,0,0,0,L,1122011218,1,126.53,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454018,316999.00
03/24/2019 15:00,2,7.689,ACTIVE,220.06,370.00,60.017,1553454004,"201051344000594","174011545737251",32.60,24.50,0,338.44,431.62,253.3,242.5,1.109,1244436.0,1244436.0,44888,0,0,0,L,1122011218,1,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454018,317000.00
03/24/2019 15:00,2,8.129,ACTIVE,222.77,372.71,60.012,1553454004,"201051344000469","174011545737251",30.97,20.30,0,338.14,431.32,254.7,243.9,1.176,1223028.2,1223028.2,13180,0,0,0,L,1122011218,1,125.62,126.53,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454019,317001.00
03/24/2019 15:00,2,7.834,ACTIVE,219.16,369.40,59.985,1553454004,"201051344000585","174011545737251",32.07,19.00,0,332.73,427.11,254.1,243.3,1.167,1243651.2,1243651.2,21111,0,0,0,L,1122011218,1,125.62,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454020,317002.00
03/24/2019 15:00,2,8.084,ACTIVE,223.23,374.21,59.980,1553454004,"201051344000853","174011545737251",31.07,26.30,0,339.34,431.62,254.1,243.3,1.149,1246366.3,1246366.3,12777,0,0,0,L,1122011218,1,126.53,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454021,317003.00
03/24/2019 15:00,2,7.771,ACTIVE,217.35,368.50,60.022,1553454004,"201051344001145","174011545737251",32.28,20.30,0,333.33,426.81,253.6,242.8,1.149,1246475.1,1246475.1,21027,0,0,0,L,1122011218,1,125.17,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454022,317004.00
03/24/2019 15:00,2,7.701,ACTIVE,218.26,370.60,59.990,1553454004,"201051344000438","174011545737251",32.48,21.50,0,335.44,426.51,253.2,242.4,1.176,1239114.2,1239114.2,21065,0,0,0,L,1122011218,1,125.85,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454023,317005.00
03/24/2019 15:00,2,7.844,ACTIVE,218.93,365.49,59.990,1553454004,"201051344001135","174011545737251",32.03,24.80,0,333.33,426.21,253.8,243.0,1.153,1226146.2,1226146.2,21018,0,0,0,L,1122011218,1,125.85,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454024,317006.00
03/24/2019 15:00,2,8.107,ACTIVE,222.55,374.21,59.990,1553454004,"201051344000983","174011545737251",30.99,24.80,0,338.14,430.12,254.2,243.5,1.158,1244577.1,1244577.1,12784,0,0,0,L,1122011218,1,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454025,317007.00
03/24/2019 15:00,2,8.119,ACTIVE,218.93,369.10,60.001,1553454004,"201051344001203","174011545737251",30.99,28.80,0,334.24,426.51,254.4,243.7,1.176,1233796.9,1233796.9,21070,0,0,0,L,1122011218,1,126.30,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454026,317008.00
03/24/2019 15:00,2,7.889,ACTIVE,217.35,367.60,60.001,1553454004,"201051344001230","174011545737251",31.77,19.80,0,333.33,424.71,253.7,242.9,1.167,1230916.6,1230916.6,20881,0,0,0,L,1122011218,1,125.17,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454027,317009.00
03/24/2019 15:00,2,7.826,ACTIVE,217.80,368.20,59.985,1553454004,"201051344000646","174011545737251",32.14,19.80,0,333.03,426.21,254.7,243.9,1.176,1223935.2,1223935.2,21037,0,0,0,L,1122011218,1,125.62,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454028,317010.00
03/24/2019 15:00,2,8.070,ACTIVE,221.19,370.60,60.006,1553454004,"201051344000867","174011545737251",31.07,36.50,0,339.34,428.91,253.6,242.8,1.096,1222028.6,1222028.6,44961,0,0,0,L,1122011218,1,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454029,317011.00
03/24/2019 15:00,2,7.971,ACTIVE,221.19,372.41,59.990,1553454004,"201051344000633","174011545737251",31.49,25.80,0,336.64,429.82,254.0,243.3,1.207,1220794.6,1220794.6,45013,0,0,0,L,1122011218,1,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454030,317012.00
03/24/2019 15:00,2,7.740,ACTIVE,217.58,370.30,60.033,1553454004,"201051344000955","174011545737251",32.52,26.50,0,337.54,428.61,254.3,243.5,1.167,1243540.1,1243540.1,21059,0,0,0,L,1122011218,1,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454031,317013.00
03/24/2019 15:00,2,7.949,ACTIVE,221.64,373.61,60.001,1553454004,"201051344000648","174011545737251",31.61,26.00,0,338.14,429.82,254.5,243.7,1.153,1234660.3,1234660.3,44518,0,0,0,L,1122011218,1,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454032,317014.00
03/24/2019 15:00,2,8.148,ACTIVE,222.10,372.11,59.996,1553454004,"201051344000645","174011545737251",30.85,30.30,0,338.74,427.41,254.8,244.0,1.131,1239316.5,1239316.5,44480,0,0,0,L,1122011218,1,126.07,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454033,317015.00
03/24/2019 15:00,2,8.117,ACTIVE,222.10,372.11,59.996,1553454004,"201051344000569","174011545737251",30.79,25.00,0,337.54,429.22,252.8,242.1,1.176,1255303.7,1255303.7,12699,0,0,0,L,1122011218,1,125.40,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454034,317016.00
03/24/2019 15:00,2,8.119,ACTIVE,222.32,379.92,59.990,1553454004,"179051228000119","174011545737251",30.93,33.80,0,345.36,433.42,254.2,243.4,1.184,42682.9,42682.9,12777,0,0,0,L,46974696,1,125.85,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454035,317017.00
03/24/2019 15:15,2,7.977,ACTIVE,222.77,373.31,59.980,1553454904,"201051344000579","174011545737251",31.53,21.50,0,339.04,428.31,254.6,243.8,1.149,1255132.7,1255132.7,13149,0,0,0,L,1122011218,1,126.07,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454905,317018.00
03/24/2019 15:15,2,8.277,ACTIVE,218.71,369.10,59.980,1553454904,"201051344001025","174011545737251",30.34,26.50,0,331.83,425.61,254.2,243.4,1.127,1237609.7,1237609.7,21073,0,0,0,L,1122011218,1,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454906,317019.00
03/24/2019 15:15,2,8.500,ACTIVE,218.93,369.70,59.985,1553454904,"201051344001093","174011545737251",29.46,23.50,0,334.24,428.61,253.5,242.7,1.136,1221765.8,1221765.8,21095,0,0,0,L,1122011218,1,125.85,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454907,317020.00
03/24/2019 15:15,2,8.334,ACTIVE,222.55,374.81,59.985,1553454904,"201051344000458","174011545737251",30.18,29.00,0,338.14,429.22,254.4,243.7,1.167,1238481.5,1238481.5,12890,0,0,0,L,1122011218,1,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454908,317021.00
03/24/2019 15:15,2,8.543,ACTIVE,217.35,367.30,59.985,1553454904,"201051344000890","174011545737251",29.38,21.80,0,333.33,424.41,254.0,243.2,1.153,1236290.1,1236290.1,21019,0,0,0,L,1122011218,1,125.40,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454909,317022.00
03/24/2019 15:15,2,8.732,ACTIVE,222.55,368.50,59.985,1553454904,"201051344000988","174011545737251",18.94,20.30,0,342.05,405.47,167.6,159.9,0.756,959154.1,959154.1,13241,0,0,0,L,1122011218,1,125.85,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454910,317023.00
03/24/2019 15:15,2,8.527,ACTIVE,219.16,371.21,59.985,1553454904,"201051344000582","174011545737251",29.22,29.00,0,333.03,430.12,252.2,241.5,1.149,1215693.7,1215693.7,20995,0,0,0,L,1122011218,1,125.85,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454911,317024.00
03/24/2019 15:15,2,8.379,ACTIVE,220.97,374.81,59.985,1553454904,"201051344000868","174011545737251",29.88,24.30,0,339.95,428.91,253.3,242.6,1.136,1223548.4,1223548.4,44942,0,0,0,L,1122011218,1,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454912,317025.00
03/24/2019 15:15,2,8.627,ACTIVE,222.32,374.51,59.980,1553454904,"201051344000576","174011545737251",28.92,29.80,0,337.84,429.52,252.5,241.8,1.153,1241768.1,1241768.1,16977,0,0,0,L,1122011218,1,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454913,317026.00
03/24/2019 15:15,2,8.416,ACTIVE,223.00,375.11,59.990,1553454904,"201051344001158","174011545737251",29.86,21.80,0,338.44,428.01,254.4,243.6,1.149,1218864.6,1218864.6,13197,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454914,317027.00
03/24/2019 15:15,2,8.215,ACTIVE,218.93,369.10,60.006,1553454904,"201051344000917","174011545737251",30.65,30.80,0,332.43,425.91,255.0,244.2,1.171,1233698.4,1233698.4,20866,0,0,0,L,1122011218,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454915,317028.00
03/24/2019 15:15,2,8.410,ACTIVE,217.80,360.99,59.990,1553454904,"201051344000417","174011545737251",19.38,18.70,0,337.24,399.76,165.2,157.5,0.769,994150.7,994150.7,21089,0,0,0,L,1122011218,1,125.17,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454916,317029.00
03/24/2019 15:15,2,8.012,ACTIVE,217.35,369.10,59.980,1553454904,"201051344000685","174011545737251",31.35,20.70,0,332.43,425.31,254.2,243.5,1.207,1238214.2,1238214.2,21076,0,0,0,L,1122011218,1,125.85,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454917,317030.00
03/24/2019 15:15,2,8.229,ACTIVE,219.39,371.21,59.964,1553454904,"201051344000651","174011545737251",30.55,26.50,0,337.84,427.71,254.2,243.5,1.171,1230830.8,1230830.8,21059,0,0,0,L,1122011218,1,126.53,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454918,317031.00
03/24/2019 15:15,2,7.928,ACTIVE,220.06,367.60,60.006,1553454904,"201051344000594","174011545737251",31.73,25.00,0,331.83,430.42,254.1,243.4,1.140,1244496.5,1244496.5,44889,0,0,0,L,1122011218,1,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454919,317032.00
03/24/2019 15:15,2,8.639,ACTIVE,222.77,376.62,59.990,1553454904,"201051344000469","174011545737251",28.98,21.30,0,336.94,428.61,253.4,242.7,1.158,1223089.0,1223089.0,13181,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454920,317033.00
03/24/2019 15:15,2,8.078,ACTIVE,219.39,370.30,59.975,1553454904,"201051344000585","174011545737251",31.11,21.00,0,333.03,427.11,254.5,243.7,1.171,1243712.0,1243712.0,21112,0,0,0,L,1122011218,1,125.62,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454920,317034.00
03/24/2019 15:15,2,8.580,ACTIVE,223.00,374.81,59.980,1553454904,"201051344000853","174011545737251",29.26,27.00,0,339.95,431.62,254.1,243.3,1.153,1246427.2,1246427.2,12778,0,0,0,L,1122011218,1,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454921,317035.00
03/24/2019 15:15,2,7.998,ACTIVE,217.13,366.10,59.985,1553454904,"201051344001145","174011545737251",31.41,21.30,0,332.73,426.81,254.2,243.4,1.158,1246535.9,1246535.9,21028,0,0,0,L,1122011218,1,125.17,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454922,317036.00
03/24/2019 15:15,2,7.963,ACTIVE,218.26,370.30,59.980,1553454904,"201051344000438","174011545737251",31.51,22.00,0,333.33,428.31,254.0,243.2,1.171,1239175.0,1239175.0,21066,0,0,0,L,1122011218,1,125.85,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454923,317037.00
03/24/2019 15:15,2,8.158,ACTIVE,218.71,368.20,59.996,1553454904,"201051344001135","174011545737251",30.81,25.50,0,333.93,427.11,254.5,243.7,1.153,1226207.0,1226207.0,21019,0,0,0,L,1122011218,1,125.85,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454924,317038.00
03/24/2019 15:15,2,8.643,ACTIVE,222.55,371.81,59.990,1553454904,"201051344000983","174011545737251",29.00,25.30,0,338.14,429.52,253.8,243.0,1.167,1244637.8,1244637.8,12785,0,0,0,L,1122011218,1,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454925,317039.00
03/24/2019 15:15,2,8.547,ACTIVE,218.93,370.00,59.985,1553454904,"201051344001203","174011545737251",29.30,30.00,0,335.14,427.11,253.6,242.9,1.167,1233857.7,1233857.7,21071,0,0,0,L,1122011218,1,126.53,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454926,317040.00
03/24/2019 15:15,2,8.248,ACTIVE,217.13,368.50,60.001,1553454904,"201051344001230","174011545737251",30.43,21.00,0,333.33,425.61,254.2,243.4,1.136,1230977.3,1230977.3,20882,0,0,0,L,1122011218,1,125.40,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454927,317041.00
03/24/2019 15:15,2,8.037,ACTIVE,217.58,370.00,59.985,1553454904,"201051344000646","174011545737251",31.21,19.30,0,332.43,425.91,254.0,243.2,1.167,1223996.0,1223996.0,21038,0,0,0,L,1122011218,1,125.62,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454928,317042.00
03/24/2019 15:15,2,8.346,ACTIVE,221.19,370.00,60.001,1553454904,"201051344000867","174011545737251",29.98,37.50,0,339.95,427.71,253.2,242.4,1.105,1222089.2,1222089.2,44962,0,0,0,L,1122011218,1,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454929,317043.00
03/24/2019 15:15,2,8.230,ACTIVE,221.19,373.01,60.001,1553454904,"201051344000633","174011545737251",30.43,26.50,0,336.94,429.52,253.8,243.0,1.176,1220855.1,1220855.1,45014,0,0,0,L,1122011218,1,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454930,317044.00
03/24/2019 15:15,2,8.010,ACTIVE,217.58,367.30,60.012,1553454904,"201051344000955","174011545737251",31.37,27.50,0,333.33,428.01,254.3,243.5,1.198,1243600.9,1243600.9,21060,0,0,0,L,1122011218,1,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454931,317045.00
03/24/2019 15:15,2,8.250,ACTIVE,221.87,371.81,59.996,1553454904,"201051344000648","174011545737251",30.47,26.50,0,338.74,430.12,254.4,243.6,1.127,1234721.0,1234721.0,44519,0,0,0,L,1122011218,1,125.17,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454932,317046.00
03/24/2019 15:15,2,8.490,ACTIVE,222.32,374.21,60.001,1553454904,"201051344000645","174011545737251",29.60,30.80,0,338.74,428.31,254.3,243.5,1.123,1239377.3,1239377.3,44481,0,0,0,L,1122011218,1,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454933,317047.00
03/24/2019 15:15,2,8.742,ACTIVE,222.32,374.51,59.996,1553454904,"201051344000569","174011545737251",28.47,25.50,0,337.54,429.22,252.0,241.3,1.153,1255364.4,1255364.4,12700,0,0,0,L,1122011218,1,125.62,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454934,317048.00
03/24/2019 15:15,2,8.469,ACTIVE,222.10,380.22,60.001,1553454904,"179051228000119","174011545737251",29.68,35.40,0,345.96,434.02,254.2,243.4,1.193,42743.8,42743.8,12778,0,0,0,L,46974696,1,125.85,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553454935,317049.00
03/24/2019 15:30,2,8.158,ACTIVE,222.77,376.92,60.038,1553455804,"201051344000579","174011545737251",30.75,21.50,0,339.04,431.02,254.2,243.4,1.153,1255193.5,1255193.5,13150,0,0,0,L,1122011218,1,125.85,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455806,317050.00
03/24/2019 15:30,2,8.213,ACTIVE,219.39,369.70,60.012,1553455804,"201051344001025","174011545737251",29.96,28.00,0,332.73,425.31,249.0,238.4,1.096,1237670.1,1237670.1,21074,0,0,0,L,1122011218,1,125.85,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455807,317051.00
03/24/2019 15:30,2,8.164,ACTIVE,219.39,370.30,60.017,1553455804,"201051344001093","174011545737251",29.68,23.30,0,333.93,428.01,245.3,234.9,1.096,1221825.4,1221825.4,21096,0,0,0,L,1122011218,1,126.07,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455808,317052.00
03/24/2019 15:30,2,8.291,ACTIVE,222.32,375.11,60.006,1553455804,"201051344000458","174011545737251",29.82,28.80,0,339.34,430.42,250.4,239.8,1.136,1238542.0,1238542.0,12891,0,0,0,L,1122011218,1,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455808,317053.00
03/24/2019 15:30,2,8.139,ACTIVE,217.80,366.10,60.012,1553455804,"201051344000890","174011545737251",30.00,20.70,0,334.24,423.81,247.0,236.5,1.136,1236350.0,1236350.0,21020,0,0,0,L,1122011218,1,125.62,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455809,317054.00
03/24/2019 15:30,2,8.404,ACTIVE,222.55,367.90,60.017,1553455804,"201051344000988","174011545737251",19.18,20.70,0,342.05,403.37,163.4,155.8,0.738,959193.5,959193.5,13242,0,0,0,L,1122011218,1,125.62,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455810,317055.00
03/24/2019 15:30,2,8.164,ACTIVE,219.61,369.40,60.022,1553455804,"201051344000582","174011545737251",29.62,29.00,0,333.63,429.22,245.0,234.5,1.114,1215753.2,1215753.2,20996,0,0,0,L,1122011218,1,126.07,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455811,317056.00
03/24/2019 15:30,2,8.355,ACTIVE,220.74,372.41,60.006,1553455804,"201051344000868","174011545737251",29.38,24.30,0,337.84,429.52,248.4,237.8,1.109,1223608.6,1223608.6,44943,0,0,0,L,1122011218,1,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455812,317057.00
03/24/2019 15:30,2,8.307,ACTIVE,222.32,376.01,60.006,1553455804,"201051344000576","174011545737251",29.24,30.00,0,339.04,430.72,245.9,235.4,1.131,1241827.7,1241827.7,16978,0,0,0,L,1122011218,1,125.62,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455813,317058.00
03/24/2019 15:30,2,8.240,ACTIVE,222.55,373.31,60.012,1553455804,"201051344001158","174011545737251",29.78,21.80,0,339.04,428.91,248.4,237.8,1.131,1218924.8,1218924.8,13198,0,0,0,L,1122011218,1,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455814,317059.00
03/24/2019 15:30,2,8.295,ACTIVE,219.39,369.40,60.012,1553455804,"201051344000917","174011545737251",29.88,31.80,0,333.63,425.91,250.9,240.2,1.167,1233759.0,1233759.0,20867,0,0,0,L,1122011218,1,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455815,317060.00
03/24/2019 15:30,2,7.932,ACTIVE,218.48,361.89,60.006,1553455804,"201051344000417","174011545737251",19.94,17.50,0,337.24,397.35,160.1,152.6,0.742,994189.5,994189.5,21090,0,0,0,L,1122011218,1,125.40,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455816,317061.00
03/24/2019 15:30,2,8.217,ACTIVE,217.80,364.89,60.006,1553455804,"201051344000685","174011545737251",30.30,20.70,0,333.03,423.50,251.9,241.3,1.224,1238274.9,1238274.9,21077,0,0,0,L,1122011218,1,126.07,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455817,317062.00
03/24/2019 15:30,2,8.148,ACTIVE,219.84,371.81,60.012,1553455804,"201051344000651","174011545737251",30.20,26.80,0,336.64,427.11,249.1,238.5,1.127,1230891.1,1230891.1,21060,0,0,0,L,1122011218,1,126.75,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455818,317063.00
03/24/2019 15:30,2,7.908,ACTIVE,220.06,368.50,60.001,1553455804,"201051344000594","174011545737251",31.57,24.50,0,332.13,430.72,252.4,241.7,1.127,1244556.9,1244556.9,44890,0,0,0,L,1122011218,1,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455819,317064.00
03/24/2019 15:30,2,8.311,ACTIVE,222.55,375.11,60.012,1553455804,"201051344000469","174011545737251",29.26,21.80,0,339.95,428.01,246.3,235.8,1.131,1223148.7,1223148.7,13182,0,0,0,L,1122011218,1,125.40,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455820,317065.00
03/24/2019 15:30,2,8.365,ACTIVE,219.61,372.11,60.006,1553455804,"201051344000585","174011545737251",29.86,20.00,0,334.54,427.11,253.0,242.3,1.149,1243772.7,1243772.7,21113,0,0,0,L,1122011218,1,125.62,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455821,317066.00
03/24/2019 15:30,2,8.320,ACTIVE,222.77,374.81,60.012,1553455804,"201051344000853","174011545737251",29.48,27.80,0,340.55,431.92,248.4,237.8,1.127,1246487.3,1246487.3,12779,0,0,0,L,1122011218,1,126.07,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455822,317067.00
03/24/2019 15:30,2,8.211,ACTIVE,217.80,365.80,60.022,1553455804,"201051344001145","174011545737251",30.45,21.30,0,333.33,424.41,253.2,242.4,1.149,1246596.7,1246596.7,21029,0,0,0,L,1122011218,1,125.40,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455823,317068.00
03/24/2019 15:30,2,8.127,ACTIVE,218.71,369.40,60.049,1553455804,"201051344000438","174011545737251",30.47,22.00,0,333.63,427.11,250.9,240.3,1.131,1239235.6,1239235.6,21067,0,0,0,L,1122011218,1,126.07,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455824,317069.00
03/24/2019 15:30,2,8.027,ACTIVE,219.16,370.60,59.980,1553455804,"201051344001135","174011545737251",30.65,25.80,0,333.93,426.51,249.0,238.4,1.131,1226267.4,1226267.4,21020,0,0,0,L,1122011218,1,125.85,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455825,317070.00
03/24/2019 15:30,2,8.277,ACTIVE,222.32,374.51,60.006,1553455804,"201051344000983","174011545737251",29.56,26.30,0,338.74,428.91,247.7,237.2,1.145,1244697.8,1244697.8,12786,0,0,0,L,1122011218,1,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455825,317071.00
03/24/2019 15:30,2,8.258,ACTIVE,219.61,370.00,60.006,1553455804,"201051344001203","174011545737251",29.44,30.30,0,336.94,426.51,246.1,235.6,1.136,1233917.4,1233917.4,21072,0,0,0,L,1122011218,1,126.53,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455827,317072.00
03/24/2019 15:30,2,8.191,ACTIVE,217.80,368.50,60.017,1553455804,"201051344001230","174011545737251",29.90,21.30,0,334.24,424.11,248.0,237.5,1.131,1231037.4,1231037.4,20883,0,0,0,L,1122011218,1,125.40,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455828,317073.00
03/24/2019 15:30,2,8.057,ACTIVE,218.03,368.80,60.001,1553455804,"201051344000646","174011545737251",30.61,19.50,0,332.73,425.01,249.7,239.1,1.145,1224056.5,1224056.5,21039,0,0,0,L,1122011218,1,125.62,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455828,317074.00
03/24/2019 15:30,2,8.275,ACTIVE,220.97,372.71,60.001,1553455804,"201051344000867","174011545737251",29.62,37.80,0,340.25,427.41,248.2,237.6,1.083,1222149.3,1222149.3,44963,0,0,0,L,1122011218,1,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455829,317075.00
03/24/2019 15:30,2,8.391,ACTIVE,220.97,374.81,60.001,1553455804,"201051344000633","174011545737251",29.50,26.30,0,338.44,428.91,250.4,239.8,1.162,1220915.5,1220915.5,45015,0,0,0,L,1122011218,1,125.17,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455830,317076.00
03/24/2019 15:30,2,8.041,ACTIVE,218.03,366.40,60.006,1553455804,"201051344000955","174011545737251",30.73,27.00,0,332.13,424.41,250.2,239.5,1.193,1243661.4,1243661.4,21061,0,0,0,L,1122011218,1,125.17,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455831,317077.00
03/24/2019 15:30,2,8.178,ACTIVE,221.64,372.41,60.006,1553455804,"201051344000648","174011545737251",30.22,26.80,0,339.65,430.42,249.9,239.3,1.123,1234781.5,1234781.5,44520,0,0,0,L,1122011218,1,124.94,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455832,317078.00
03/24/2019 15:30,2,8.416,ACTIVE,222.10,374.81,60.006,1553455804,"201051344000645","174011545737251",29.24,30.30,0,339.65,427.71,249.2,238.6,1.114,1239437.5,1239437.5,44482,0,0,0,L,1122011218,1,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455833,317079.00
