ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 15:30,2,8.344,ACTIVE,222.10,374.21,60.006,1553455804,"201051344000569","174011545737251",29.18,25.00,0,338.74,428.01,246.6,236.1,1.123,1255423.9,1255423.9,12701,0,0,0,L,1122011218,1,125.17,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455834,317080.00
03/24/2019 15:30,2,8.328,ACTIVE,222.10,381.12,60.006,1553455804,"179051228000119","174011545737251",29.52,35.60,0,346.26,433.72,248.8,238.2,1.158,42804.0,42804.0,12779,0,0,0,L,46974696,1,125.62,126.75,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553455835,317081.00
03/24/2019 15:45,2,7.912,ACTIVE,222.10,372.41,60.006,1553456704,"201051344000579","174011545737251",30.30,22.00,0,339.65,428.01,242.7,232.3,1.083,1255253.4,1255253.4,13151,0,0,0,L,1122011218,1,125.62,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456705,317082.00
03/24/2019 15:45,2,7.932,ACTIVE,218.93,368.80,60.017,1553456704,"201051344001025","174011545737251",29.58,28.30,0,332.43,425.01,237.7,227.5,1.056,1237728.8,1237728.8,21075,0,0,0,L,1122011218,1,125.62,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456706,317083.00
03/24/2019 15:45,2,7.791,ACTIVE,219.16,370.30,59.990,1553456704,"201051344001093","174011545737251",29.72,22.80,0,334.54,425.91,234.4,224.3,1.052,1221883.2,1221883.2,21097,0,0,0,L,1122011218,1,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456707,317084.00
03/24/2019 15:45,2,8.049,ACTIVE,221.87,373.01,60.001,1553456704,"201051344000458","174011545737251",29.32,28.50,0,340.25,428.61,239.1,228.9,1.078,1238600.9,1238600.9,12892,0,0,0,L,1122011218,1,125.62,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456708,317085.00
03/24/2019 15:45,2,7.830,ACTIVE,217.58,363.39,59.975,1553456704,"201051344000890","174011545737251",29.72,21.00,0,334.54,422.60,235.5,225.3,1.074,1236408.1,1236408.1,21021,0,0,0,L,1122011218,1,125.40,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456709,317086.00
03/24/2019 15:45,2,8.100,ACTIVE,221.87,366.10,59.996,1553456704,"201051344000988","174011545737251",18.98,19.80,0,341.75,401.86,155.8,148.5,0.712,959231.8,959231.8,13243,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456710,317087.00
03/24/2019 15:45,2,7.865,ACTIVE,219.16,366.70,60.001,1553456704,"201051344000582","174011545737251",29.36,28.80,0,333.63,427.11,233.8,223.7,1.069,1215810.8,1215810.8,20997,0,0,0,L,1122011218,1,125.85,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456711,317088.00
03/24/2019 15:45,2,8.078,ACTIVE,220.06,370.30,60.006,1553456704,"201051344000868","174011545737251",28.92,24.50,0,340.25,427.71,236.6,226.5,1.061,1223667.0,1223667.0,44944,0,0,0,L,1122011218,1,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456712,317089.00
03/24/2019 15:45,2,7.975,ACTIVE,221.64,373.61,60.001,1553456704,"201051344000576","174011545737251",29.02,29.80,0,339.34,427.11,234.4,224.3,1.047,1241885.5,1241885.5,16979,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456713,317090.00
03/24/2019 15:45,2,7.820,ACTIVE,222.10,373.01,60.033,1553456704,"201051344001158","174011545737251",29.88,21.80,0,339.65,427.11,236.5,226.3,1.074,1218983.4,1218983.4,13199,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456714,317091.00
03/24/2019 15:45,2,7.977,ACTIVE,218.71,367.30,60.006,1553456704,"201051344000917","174011545737251",29.66,30.50,0,333.93,421.40,239.4,229.2,1.105,1233818.0,1233818.0,20868,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456714,317092.00
03/24/2019 15:45,2,7.742,ACTIVE,218.03,359.78,60.001,1553456704,"201051344000417","174011545737251",19.46,18.00,0,337.54,396.15,152.6,145.4,0.712,994227.0,994227.0,21091,0,0,0,L,1122011218,1,125.17,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456715,317093.00
03/24/2019 15:45,2,7.824,ACTIVE,217.35,367.00,59.996,1553456704,"201051344000685","174011545737251",30.30,20.30,0,334.24,422.90,239.8,229.6,1.136,1238334.1,1238334.1,21078,0,0,0,L,1122011218,1,125.62,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456716,317094.00
03/24/2019 15:45,2,7.807,ACTIVE,219.39,368.50,60.006,1553456704,"201051344000651","174011545737251",30.00,27.80,0,334.84,426.51,237.1,226.9,1.074,1230949.7,1230949.7,21061,0,0,0,L,1122011218,1,126.30,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456717,317095.00
03/24/2019 15:45,2,8.016,ACTIVE,219.61,370.00,60.001,1553456704,"201051344000594","174011545737251",30.06,24.30,0,333.63,429.52,243.8,233.4,1.096,1244616.7,1244616.7,44891,0,0,0,L,1122011218,1,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456718,317096.00
03/24/2019 15:45,2,7.939,ACTIVE,222.10,373.91,60.001,1553456704,"201051344000469","174011545737251",29.22,21.30,0,339.04,426.21,234.9,224.8,1.078,1223206.7,1223206.7,13183,0,0,0,L,1122011218,1,125.17,126.53,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456719,317097.00
03/24/2019 15:45,2,7.994,ACTIVE,219.16,369.10,59.996,1553456704,"201051344000585","174011545737251",29.68,21.50,0,334.54,426.81,240.2,229.9,1.092,1243832.1,1243832.1,21114,0,0,0,L,1122011218,1,125.40,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456720,317098.00
03/24/2019 15:45,2,8.055,ACTIVE,222.32,375.11,60.012,1553456704,"201051344000853","174011545737251",29.06,27.00,0,339.95,428.01,236.9,226.7,1.061,1246545.8,1246545.8,12780,0,0,0,L,1122011218,1,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456721,317099.00
03/24/2019 15:45,2,7.932,ACTIVE,217.58,369.70,60.012,1553456704,"201051344001145","174011545737251",30.14,21.00,0,333.33,424.11,242.0,231.7,1.100,1246656.2,1246656.2,21030,0,0,0,L,1122011218,1,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456722,317100.00
03/24/2019 15:45,2,7.771,ACTIVE,218.48,366.40,60.022,1553456704,"201051344000438","174011545737251",30.34,21.50,0,333.93,423.20,238.7,228.4,1.087,1239294.4,1239294.4,21068,0,0,0,L,1122011218,1,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456723,317101.00
03/24/2019 15:45,2,7.844,ACTIVE,218.71,366.70,60.012,1553456704,"201051344001135","174011545737251",29.66,26.50,0,333.63,425.01,235.5,225.4,1.065,1226325.7,1226325.7,21021,0,0,0,L,1122011218,1,125.85,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456724,317102.00
03/24/2019 15:45,2,7.939,ACTIVE,221.87,373.91,60.017,1553456704,"201051344000983","174011545737251",29.40,24.80,0,339.34,427.11,236.3,226.2,1.087,1244756.1,1244756.1,12787,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456725,317103.00
03/24/2019 15:45,2,7.883,ACTIVE,219.16,367.30,60.012,1553456704,"201051344001203","174011545737251",29.40,29.80,0,336.04,424.41,234.6,224.5,1.074,1233975.2,1233975.2,21073,0,0,0,L,1122011218,1,126.30,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456726,317104.00
03/24/2019 15:45,2,7.832,ACTIVE,217.35,367.30,60.012,1553456704,"201051344001230","174011545737251",29.78,20.70,0,334.84,422.90,236.2,226.1,1.083,1231095.6,1231095.6,20884,0,0,0,L,1122011218,1,125.17,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456726,317105.00
03/24/2019 15:45,2,7.713,ACTIVE,217.80,364.89,60.012,1553456704,"201051344000646","174011545737251",30.30,19.00,0,332.73,423.50,236.6,226.4,1.065,1224114.9,1224114.9,21040,0,0,0,L,1122011218,1,125.62,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456727,317106.00
03/24/2019 15:45,2,7.949,ACTIVE,220.52,369.10,60.017,1553456704,"201051344000867","174011545737251",29.32,38.20,0,341.45,425.91,235.8,225.7,1.025,1222207.5,1222207.5,44964,0,0,0,L,1122011218,1,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456729,317107.00
03/24/2019 15:45,2,7.914,ACTIVE,220.52,371.51,60.006,1553456704,"201051344000633","174011545737251",29.68,26.80,0,339.65,427.41,237.6,227.4,1.105,1220974.3,1220974.3,45016,0,0,0,L,1122011218,1,125.17,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456730,317108.00
03/24/2019 15:45,2,7.678,ACTIVE,217.80,364.89,60.017,1553456704,"201051344000955","174011545737251",30.55,24.30,0,333.93,422.60,237.4,227.2,1.105,1243720.0,1243720.0,21062,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456731,317109.00
03/24/2019 15:45,2,7.967,ACTIVE,220.97,372.71,60.012,1553456704,"201051344000648","174011545737251",29.42,25.80,0,339.65,428.91,237.2,227.0,1.087,1234840.2,1234840.2,44521,0,0,0,L,1122011218,1,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456732,317110.00
03/24/2019 15:45,2,8.084,ACTIVE,221.42,370.90,59.996,1553456704,"201051344000645","174011545737251",28.92,30.50,0,339.65,427.11,236.7,226.6,1.056,1239496.1,1239496.1,44483,0,0,0,L,1122011218,1,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456733,317111.00
03/24/2019 15:45,2,7.914,ACTIVE,221.64,372.41,60.012,1553456704,"201051344000569","174011545737251",29.32,25.50,0,339.34,427.41,234.9,224.8,1.065,1255481.9,1255481.9,12702,0,0,0,L,1122011218,1,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456734,317112.00
03/24/2019 15:45,2,8.018,ACTIVE,221.64,378.72,60.006,1553456704,"179051228000119","174011545737251",29.16,35.00,0,346.86,432.52,236.8,226.6,1.114,42862.4,42862.4,12780,0,0,0,L,46974696,1,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553456735,317113.00
03/24/2019 16:00,2,7.494,ACTIVE,221.87,373.31,60.012,1553457604,"201051344000579","174011545737251",30.83,21.30,0,340.25,424.71,234.0,223.9,1.061,1255310.1,1255310.1,13152,0,0,0,L,1122011218,1,125.62,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457605,317114.00
03/24/2019 16:00,2,7.521,ACTIVE,218.71,364.29,60.001,1553457604,"201051344001025","174011545737251",30.32,26.30,0,330.93,419.60,230.8,220.8,1.021,1237784.6,1237784.6,21076,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457606,317115.00
03/24/2019 16:00,2,7.354,ACTIVE,218.93,367.90,60.006,1553457604,"201051344001093","174011545737251",30.32,22.00,0,334.54,418.39,225.7,215.9,0.986,1221938.2,1221938.2,21098,0,0,0,L,1122011218,1,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457607,317116.00
03/24/2019 16:00,2,7.607,ACTIVE,221.64,367.60,59.996,1553457604,"201051344000458","174011545737251",29.96,27.80,0,340.85,424.11,230.7,220.7,1.052,1238656.8,1238656.8,12893,0,0,0,L,1122011218,1,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457608,317117.00
03/24/2019 16:00,2,7.498,ACTIVE,217.58,364.59,60.001,1553457604,"201051344000890","174011545737251",30.10,19.80,0,335.14,419.60,228.4,218.5,1.065,1236463.5,1236463.5,21022,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457609,317118.00
03/24/2019 16:00,2,7.568,ACTIVE,221.87,365.80,60.001,1553457604,"201051344000988","174011545737251",19.66,19.50,0,342.35,399.76,150.7,143.5,0.681,959268.1,959268.1,13244,0,0,0,L,1122011218,1,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457610,317119.00
03/24/2019 16:00,2,7.412,ACTIVE,219.16,368.20,60.017,1553457604,"201051344000582","174011545737251",30.16,28.30,0,333.63,419.60,226.2,216.4,1.030,1215865.8,1215865.8,20998,0,0,0,L,1122011218,1,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457611,317120.00
03/24/2019 16:00,2,7.613,ACTIVE,220.29,370.30,60.022,1553457604,"201051344000868","174011545737251",29.70,23.00,0,339.34,423.50,229.0,219.1,1.030,1223722.5,1223722.5,44945,0,0,0,L,1122011218,1,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457612,317121.00
03/24/2019 16:00,2,7.570,ACTIVE,221.64,372.11,60.006,1553457604,"201051344000576","174011545737251",29.54,28.30,0,340.55,423.50,226.5,216.7,1.021,1241940.4,1241940.4,16980,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457613,317122.00
03/24/2019 16:00,2,7.430,ACTIVE,221.87,373.01,60.033,1553457604,"201051344001158","174011545737251",30.43,20.70,0,339.34,423.20,229.1,219.2,1.039,1219038.8,1219038.8,13200,0,0,0,L,1122011218,1,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457614,317123.00
03/24/2019 16:00,2,7.568,ACTIVE,218.71,366.70,60.012,1553457604,"201051344000917","174011545737251",30.24,29.30,0,333.63,417.79,231.8,221.8,1.065,1233874.4,1233874.4,20869,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457615,317124.00
03/24/2019 16:00,2,7.373,ACTIVE,218.03,359.78,60.012,1553457604,"201051344000417","174011545737251",19.88,17.30,0,337.84,394.65,148.6,141.5,0.689,994262.8,994262.8,21092,0,0,0,L,1122011218,1,125.17,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457615,317125.00
03/24/2019 16:00,2,7.496,ACTIVE,217.35,365.49,60.017,1553457604,"201051344000685","174011545737251",30.57,19.80,0,335.44,419.90,232.1,222.1,1.105,1238390.5,1238390.5,21079,0,0,0,L,1122011218,1,125.62,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457616,317126.00
03/24/2019 16:00,2,7.549,ACTIVE,219.16,368.50,60.006,1553457604,"201051344000651","174011545737251",30.12,26.50,0,334.84,421.70,230.3,220.3,1.039,1231005.5,1231005.5,21062,0,0,0,L,1122011218,1,126.30,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457617,317127.00
03/24/2019 16:00,2,7.545,ACTIVE,219.61,368.50,60.006,1553457604,"201051344000594","174011545737251",30.85,24.50,0,333.93,424.71,235.6,225.5,1.043,1244673.9,1244673.9,44892,0,0,0,L,1122011218,1,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457618,317128.00
03/24/2019 16:00,2,7.527,ACTIVE,221.87,370.90,60.006,1553457604,"201051344000469","174011545737251",29.76,21.00,0,340.25,423.20,226.9,217.0,1.025,1223261.7,1223261.7,13184,0,0,0,L,1122011218,1,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457619,317129.00
03/24/2019 16:00,2,7.639,ACTIVE,219.16,367.30,59.996,1553457604,"201051344000585","174011545737251",30.26,19.00,0,334.54,418.39,233.8,223.7,1.069,1243888.7,1243888.7,21115,0,0,0,L,1122011218,1,125.40,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457620,317130.00
03/24/2019 16:00,2,7.482,ACTIVE,222.10,371.81,60.006,1553457604,"201051344000853","174011545737251",30.18,26.30,0,336.94,423.81,228.8,218.9,1.034,1246601.3,1246601.3,12781,0,0,0,L,1122011218,1,126.07,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457621,317131.00
03/24/2019 16:00,2,7.545,ACTIVE,217.35,367.60,60.001,1553457604,"201051344001145","174011545737251",30.65,19.50,0,334.54,421.10,234.2,224.1,1.092,1246713.1,1246713.1,21031,0,0,0,L,1122011218,1,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457622,317132.00
03/24/2019 16:00,2,7.490,ACTIVE,218.48,367.00,59.996,1553457604,"201051344000438","174011545737251",30.32,20.30,0,334.84,418.70,229.7,219.8,1.043,1239350.5,1239350.5,21069,0,0,0,L,1122011218,1,125.62,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457623,317133.00
03/24/2019 16:00,2,7.391,ACTIVE,218.71,365.80,60.001,1553457604,"201051344001135","174011545737251",30.63,25.80,0,333.63,417.79,229.3,219.4,1.061,1226381.3,1226381.3,21022,0,0,0,L,1122011218,1,125.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457624,317134.00
03/24/2019 16:00,2,7.607,ACTIVE,221.64,371.21,59.996,1553457604,"201051344000983","174011545737251",29.66,25.30,0,339.95,425.01,228.5,218.6,1.061,1244811.5,1244811.5,12788,0,0,0,L,1122011218,1,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457625,317135.00
03/24/2019 16:00,2,7.434,ACTIVE,219.16,365.49,59.996,1553457604,"201051344001203","174011545737251",30.12,28.50,0,335.74,417.49,226.6,216.8,1.047,1234030.4,1234030.4,21074,0,0,0,L,1122011218,1,126.30,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457626,317136.00
03/24/2019 16:00,2,7.336,ACTIVE,217.35,363.69,60.006,1553457604,"201051344001230","174011545737251",30.77,19.50,0,336.04,419.30,228.4,218.6,1.043,1231151.2,1231151.2,20885,0,0,0,L,1122011218,1,125.17,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457627,317137.00
03/24/2019 16:00,2,7.438,ACTIVE,217.58,365.80,60.001,1553457604,"201051344000646","174011545737251",30.55,18.30,0,333.33,419.60,230.1,220.2,1.074,1224170.8,1224170.8,21041,0,0,0,L,1122011218,1,125.40,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457628,317138.00
03/24/2019 16:00,2,7.566,ACTIVE,220.29,368.20,60.006,1553457604,"201051344000867","174011545737251",29.82,37.00,0,339.34,422.00,228.3,218.5,1.003,1222262.9,1222262.9,44965,0,0,0,L,1122011218,1,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457629,317139.00
03/24/2019 16:00,2,7.445,ACTIVE,220.52,370.60,59.996,1553457604,"201051344000633","174011545737251",30.49,26.00,0,336.94,426.81,229.8,219.8,1.061,1221030.1,1221030.1,45017,0,0,0,L,1122011218,1,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457630,317140.00
03/24/2019 16:00,2,7.311,ACTIVE,217.80,364.29,60.001,1553457604,"201051344000955","174011545737251",30.97,23.30,0,333.93,420.80,229.2,219.3,1.061,1243775.8,1243775.8,21063,0,0,0,L,1122011218,1,124.94,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457630,317141.00
03/24/2019 16:00,2,7.412,ACTIVE,220.97,370.30,60.012,1553457604,"201051344000648","174011545737251",30.61,25.00,0,340.85,425.31,229.5,219.6,1.043,1234896.0,1234896.0,44522,0,0,0,L,1122011218,1,124.72,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457631,317142.00
03/24/2019 16:00,2,7.643,ACTIVE,221.19,371.51,60.001,1553457604,"201051344000645","174011545737251",29.64,29.30,0,340.85,423.20,229.4,219.5,1.012,1239551.6,1239551.6,44484,0,0,0,L,1122011218,1,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457632,317143.00
03/24/2019 16:00,2,7.471,ACTIVE,221.19,368.80,59.996,1553457604,"201051344000569","174011545737251",29.96,24.50,0,340.25,423.81,226.7,216.8,1.030,1255536.9,1255536.9,12703,0,0,0,L,1122011218,1,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457633,317144.00
03/24/2019 16:00,2,7.613,ACTIVE,221.42,376.92,60.006,1553457604,"179051228000119","174011545737251",29.70,35.00,0,341.45,428.01,228.9,219.0,1.083,42918.0,42918.0,12781,0,0,0,L,46974696,1,125.62,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553457634,317145.00
03/24/2019 16:15,2,7.082,ACTIVE,221.42,372.41,59.985,1553458504,"201051344000579","174011545737251",30.45,19.30,0,341.45,422.90,218.4,208.9,0.972,1255364.5,1255364.5,13153,0,0,0,L,1122011218,1,125.40,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458505,317146.00
03/24/2019 16:15,2,7.113,ACTIVE,218.03,364.59,59.969,1553458504,"201051344001025","174011545737251",29.94,27.00,0,328.52,420.50,215.5,206.1,0.977,1237837.9,1237837.9,21077,0,0,0,L,1122011218,1,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458506,317147.00
03/24/2019 16:15,2,6.908,ACTIVE,218.03,364.89,59.990,1553458504,"201051344001093","174011545737251",30.24,21.50,0,334.84,415.09,211.6,202.3,0.955,1221990.6,1221990.6,21099,0,0,0,L,1122011218,1,125.40,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458507,317148.00
03/24/2019 16:15,2,7.125,ACTIVE,221.19,370.60,59.985,1553458504,"201051344000458","174011545737251",29.94,27.80,0,340.85,422.00,216.0,206.6,0.986,1238710.5,1238710.5,12894,0,0,0,L,1122011218,1,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458508,317149.00
03/24/2019 16:15,2,6.982,ACTIVE,216.90,362.79,60.006,1553458504,"201051344000890","174011545737251",30.22,19.80,0,336.34,417.49,213.7,204.3,0.977,1236516.5,1236516.5,21023,0,0,0,L,1122011218,1,124.94,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458509,317150.00
03/24/2019 16:15,2,7.152,ACTIVE,220.97,363.09,60.017,1553458504,"201051344000988","174011545737251",19.44,19.00,0,342.95,398.56,140.9,134.0,0.650,959303.0,959303.0,13245,0,0,0,L,1122011218,1,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458510,317151.00
03/24/2019 16:15,2,7.049,ACTIVE,218.48,366.40,59.996,1553458504,"201051344000582","174011545737251",29.70,27.00,0,334.24,416.59,211.9,202.6,0.977,1215918.3,1215918.3,20999,0,0,0,L,1122011218,1,125.40,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458511,317152.00
03/24/2019 16:15,2,7.145,ACTIVE,219.61,367.30,59.996,1553458504,"201051344000868","174011545737251",29.62,22.50,0,336.64,421.10,214.2,204.8,0.959,1223775.5,1223775.5,44946,0,0,0,L,1122011218,1,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458512,317153.00
03/24/2019 16:15,2,7.096,ACTIVE,220.97,374.51,59.990,1553458504,"201051344000576","174011545737251",29.52,28.50,0,340.85,421.70,212.1,202.8,0.981,1241992.9,1241992.9,16981,0,0,0,L,1122011218,1,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458513,317154.00
03/24/2019 16:15,2,7.141,ACTIVE,221.42,370.00,59.990,1553458504,"201051344001158","174011545737251",29.56,20.70,0,340.85,421.70,213.7,204.3,0.986,1219092.0,1219092.0,13201,0,0,0,L,1122011218,1,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458514,317155.00
03/24/2019 16:15,2,6.996,ACTIVE,218.26,363.99,59.996,1553458504,"201051344000917","174011545737251",30.57,29.00,0,333.93,415.99,216.5,207.0,0.999,1233928.1,1233928.1,20870,0,0,0,L,1122011218,1,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458515,317156.00
03/24/2019 16:15,2,6.898,ACTIVE,217.13,356.78,60.022,1553458504,"201051344000417","174011545737251",19.84,17.00,0,338.44,392.85,138.6,131.9,0.636,994297.0,994297.0,21093,0,0,0,L,1122011218,1,124.72,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458516,317157.00
03/24/2019 16:15,2,7.018,ACTIVE,216.67,362.49,59.980,1553458504,"201051344000685","174011545737251",30.57,19.50,0,336.64,417.49,217.2,207.7,1.039,1238444.4,1238444.4,21080,0,0,0,L,1122011218,1,125.40,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458517,317158.00
03/24/2019 16:15,2,7.016,ACTIVE,218.48,366.40,59.996,1553458504,"201051344000651","174011545737251",30.26,27.00,0,334.54,415.99,214.8,205.4,0.972,1231058.8,1231058.8,21063,0,0,0,L,1122011218,1,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458518,317159.00
03/24/2019 16:15,2,7.066,ACTIVE,218.93,367.60,59.980,1553458504,"201051344000594","174011545737251",30.81,23.80,0,333.93,418.70,220.4,210.8,0.972,1244728.6,1244728.6,44893,0,0,0,L,1122011218,1,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458518,317160.00
03/24/2019 16:15,2,7.045,ACTIVE,221.19,372.11,59.985,1553458504,"201051344000469","174011545737251",29.76,19.80,0,340.55,421.70,212.2,202.9,0.994,1223314.3,1223314.3,13185,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458519,317161.00
03/24/2019 16:15,2,7.061,ACTIVE,218.48,364.89,59.980,1553458504,"201051344000585","174011545737251",30.51,20.00,0,333.63,416.59,218.2,208.6,0.994,1243942.8,1243942.8,21116,0,0,0,L,1122011218,1,124.94,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458520,317162.00
03/24/2019 16:15,2,7.166,ACTIVE,221.64,371.51,59.990,1553458504,"201051344000853","174011545737251",29.56,26.50,0,340.85,420.20,214.4,205.0,0.968,1246654.6,1246654.6,12782,0,0,0,L,1122011218,1,125.85,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458521,317163.00
03/24/2019 16:15,2,7.033,ACTIVE,216.90,364.89,59.985,1553458504,"201051344001145","174011545737251",30.79,19.50,0,336.04,419.00,219.1,209.5,1.025,1246767.5,1246767.5,21032,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458522,317164.00
03/24/2019 16:15,2,6.910,ACTIVE,217.80,364.59,59.985,1553458504,"201051344000438","174011545737251",30.87,21.50,0,335.14,417.79,215.9,206.5,1.012,1239404.0,1239404.0,21070,0,0,0,L,1122011218,1,125.40,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458523,317165.00
03/24/2019 16:15,2,6.938,ACTIVE,218.03,365.19,59.990,1553458504,"201051344001135","174011545737251",30.49,27.30,0,334.84,416.59,214.2,204.8,0.963,1226434.2,1226434.2,21023,0,0,0,L,1122011218,1,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458524,317166.00
03/24/2019 16:15,2,7.150,ACTIVE,220.97,368.50,59.996,1553458504,"201051344000983","174011545737251",29.60,24.50,0,340.85,422.00,214.3,204.9,0.990,1244864.7,1244864.7,12789,0,0,0,L,1122011218,1,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458525,317167.00
03/24/2019 16:15,2,7.055,ACTIVE,218.26,364.29,59.948,1553458504,"201051344001203","174011545737251",29.74,28.30,0,335.44,415.09,212.5,203.1,0.981,1234083.0,1234083.0,21075,0,0,0,L,1122011218,1,125.85,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458526,317168.00
03/24/2019 16:15,2,6.932,ACTIVE,216.90,363.09,60.001,1553458504,"201051344001230","174011545737251",30.42,19.00,0,336.34,417.49,213.6,204.3,0.981,1231204.2,1231204.2,20886,0,0,0,L,1122011218,1,124.94,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458527,317169.00
03/24/2019 16:15,2,6.949,ACTIVE,217.13,364.59,59.990,1553458504,"201051344000646","174011545737251",30.53,18.00,0,334.24,418.09,214.7,205.3,0.999,1224223.9,1224223.9,21042,0,0,0,L,1122011218,1,125.17,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458528,317170.00
03/24/2019 16:15,2,7.072,ACTIVE,219.84,366.10,59.985,1553458504,"201051344000867","174011545737251",29.84,36.00,0,337.84,419.00,213.9,204.5,0.937,1222315.9,1222315.9,44966,0,0,0,L,1122011218,1,124.94,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458529,317171.00
03/24/2019 16:15,2,7.090,ACTIVE,220.06,367.30,59.996,1553458504,"201051344000633","174011545737251",30.04,24.30,0,336.94,422.60,215.6,206.2,1.012,1221083.5,1221083.5,45018,0,0,0,L,1122011218,1,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458530,317172.00
03/24/2019 16:15,2,6.904,ACTIVE,217.13,364.59,59.990,1553458504,"201051344000955","174011545737251",30.57,23.30,0,336.64,416.89,213.7,204.4,0.986,1243828.7,1243828.7,21064,0,0,0,L,1122011218,1,124.49,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458531,317173.00
03/24/2019 16:15,2,7.039,ACTIVE,220.29,367.90,59.996,1553458504,"201051344000648","174011545737251",30.14,24.50,0,341.45,423.50,214.7,205.3,0.981,1234949.3,1234949.3,44523,0,0,0,L,1122011218,1,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458532,317174.00
03/24/2019 16:15,2,7.186,ACTIVE,220.74,369.40,59.996,1553458504,"201051344000645","174011545737251",29.48,28.50,0,341.75,421.40,214.7,205.3,0.968,1239604.9,1239604.9,44485,0,0,0,L,1122011218,1,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458533,317175.00
03/24/2019 16:15,2,7.094,ACTIVE,220.97,369.10,60.006,1553458504,"201051344000569","174011545737251",29.56,24.00,0,340.85,421.40,212.4,203.1,0.990,1255589.6,1255589.6,12704,0,0,0,L,1122011218,1,124.94,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458534,317176.00
03/24/2019 16:15,2,7.115,ACTIVE,220.97,375.41,59.980,1553458504,"179051228000119","174011545737251",29.78,33.80,0,340.85,421.40,214.6,205.2,1.012,42971.1,42971.1,12782,0,0,0,L,46974696,1,125.40,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553458535,317177.00
03/24/2019 16:30,2,6.633,ACTIVE,220.52,367.00,59.990,1553459404,"201051344000579","174011545737251",30.69,19.30,0,342.35,418.39,206.1,197.0,0.950,1255415.1,1255415.1,13154,0,0,0,L,1122011218,1,124.94,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459405,317178.00
03/24/2019 16:30,2,6.637,ACTIVE,217.35,362.19,60.001,1553459404,"201051344001025","174011545737251",30.34,25.80,0,336.34,412.68,203.8,194.8,0.910,1237887.9,1237887.9,21078,0,0,0,L,1122011218,1,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459406,317179.00
03/24/2019 16:30,2,6.523,ACTIVE,217.58,363.09,59.990,1553459404,"201051344001093","174011545737251",30.12,21.50,0,336.04,412.08,199.0,190.2,0.906,1222039.6,1222039.6,21100,0,0,0,L,1122011218,1,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459407,317180.00
03/24/2019 16:30,2,6.680,ACTIVE,220.29,366.10,59.985,1553459404,"201051344000458","174011545737251",30.18,27.30,0,342.65,417.79,204.2,195.2,0.937,1238760.5,1238760.5,12895,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459408,317181.00
03/24/2019 16:30,2,6.535,ACTIVE,216.45,361.29,60.033,1553459404,"201051344000890","174011545737251",30.55,18.70,0,337.24,412.68,202.1,193.2,0.928,1236566.0,1236566.0,21024,0,0,0,L,1122011218,1,124.94,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459409,317182.00
03/24/2019 16:30,2,6.730,ACTIVE,220.29,361.29,59.990,1553459404,"201051344000988","174011545737251",19.50,18.70,0,342.95,395.85,133.0,126.4,0.614,959335.4,959335.4,13246,0,0,0,L,1122011218,1,124.72,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459410,317183.00
03/24/2019 16:30,2,6.590,ACTIVE,217.80,363.69,60.001,1553459404,"201051344000582","174011545737251",29.98,26.50,0,335.14,413.29,200.0,191.1,0.915,1215967.3,1215967.3,21000,0,0,0,L,1122011218,1,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459410,317184.00
03/24/2019 16:30,2,6.664,ACTIVE,218.93,365.80,60.001,1553459404,"201051344000868","174011545737251",30.00,22.50,0,336.34,416.59,202.4,193.4,0.915,1223825.2,1223825.2,44947,0,0,0,L,1122011218,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459411,317185.00
03/24/2019 16:30,2,6.605,ACTIVE,220.29,367.60,59.985,1553459404,"201051344000576","174011545737251",29.92,27.80,0,342.05,417.49,200.0,191.1,0.924,1242042.0,1242042.0,16982,0,0,0,L,1122011218,1,124.94,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459412,317186.00
03/24/2019 16:30,2,6.611,ACTIVE,220.52,366.70,59.990,1553459404,"201051344001158","174011545737251",30.12,20.30,0,341.15,418.09,201.6,192.6,0.928,1219141.4,1219141.4,13202,0,0,0,L,1122011218,1,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459413,317187.00
03/24/2019 16:30,2,6.619,ACTIVE,217.58,361.89,59.985,1553459404,"201051344000917","174011545737251",30.57,27.80,0,335.44,413.29,205.1,196.0,0.959,1233978.4,1233978.4,20871,0,0,0,L,1122011218,1,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459414,317188.00
03/24/2019 16:30,2,6.541,ACTIVE,216.90,355.28,59.975,1553459404,"201051344000417","174011545737251",19.76,16.70,0,338.74,389.54,131.0,124.5,0.610,994329.0,994329.0,21094,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459415,317189.00
03/24/2019 16:30,2,6.539,ACTIVE,216.22,361.89,60.001,1553459404,"201051344000685","174011545737251",30.95,19.30,0,336.94,413.59,204.9,195.8,0.986,1238494.7,1238494.7,21081,0,0,0,L,1122011218,1,124.94,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459416,317190.00
03/24/2019 16:30,2,6.568,ACTIVE,217.80,363.69,59.985,1553459404,"201051344000651","174011545737251",30.57,25.30,0,335.44,412.08,203.6,194.5,0.932,1231108.7,1231108.7,21064,0,0,0,L,1122011218,1,125.62,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459417,317191.00
03/24/2019 16:30,2,6.781,ACTIVE,218.26,365.19,59.990,1553459404,"201051344000594","174011545737251",30.26,23.50,0,334.54,414.19,207.7,198.6,0.910,1244779.6,1244779.6,44894,0,0,0,L,1122011218,1,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459418,317192.00
03/24/2019 16:30,2,6.645,ACTIVE,220.52,368.20,59.985,1553459404,"201051344000469","174011545737251",29.70,20.30,0,341.45,417.79,199.8,190.9,0.932,1223363.5,1223363.5,13186,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459420,317193.00
03/24/2019 16:30,2,6.705,ACTIVE,217.80,363.99,59.996,1553459404,"201051344000585","174011545737251",30.55,19.30,0,335.44,413.29,207.4,198.3,0.955,1243993.7,1243993.7,21117,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459421,317194.00
03/24/2019 16:30,2,6.648,ACTIVE,220.74,369.40,59.964,1553459404,"201051344000853","174011545737251",30.02,26.30,0,341.45,416.59,202.1,193.1,0.919,1246704.2,1246704.2,12783,0,0,0,L,1122011218,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459422,317195.00
03/24/2019 16:30,2,6.670,ACTIVE,216.45,362.79,59.990,1553459404,"201051344001145","174011545737251",30.65,19.30,0,336.64,414.49,206.9,197.8,0.950,1246818.3,1246818.3,21033,0,0,0,L,1122011218,1,124.49,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459423,317196.00
03/24/2019 16:30,2,6.518,ACTIVE,217.13,363.09,59.985,1553459404,"201051344000438","174011545737251",30.83,20.70,0,336.94,413.59,203.4,194.4,0.941,1239454.0,1239454.0,21071,0,0,0,L,1122011218,1,125.17,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459423,317197.00
03/24/2019 16:30,2,6.480,ACTIVE,217.58,362.79,59.996,1553459404,"201051344001135","174011545737251",30.83,27.00,0,336.04,412.38,202.5,193.5,0.910,1226483.9,1226483.9,21024,0,0,0,L,1122011218,1,125.17,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459424,317198.00
03/24/2019 16:30,2,6.715,ACTIVE,220.29,367.60,59.996,1553459404,"201051344000983","174011545737251",29.72,24.50,0,341.45,417.49,202.2,193.2,0.937,1244914.3,1244914.3,12790,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459425,317199.00
03/24/2019 16:30,2,6.594,ACTIVE,217.58,362.79,59.990,1553459404,"201051344001203","174011545737251",30.06,27.30,0,336.34,411.18,200.7,191.7,0.932,1234132.2,1234132.2,21076,0,0,0,L,1122011218,1,125.62,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459426,317200.00
03/24/2019 16:30,2,6.551,ACTIVE,216.22,361.29,60.017,1553459404,"201051344001230","174011545737251",30.34,18.00,0,336.34,412.68,201.3,192.4,0.928,1231253.7,1231253.7,20887,0,0,0,L,1122011218,1,124.72,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459427,317201.00
03/24/2019 16:30,2,6.387,ACTIVE,216.45,362.49,59.990,1553459404,"201051344000646","174011545737251",31.35,17.50,0,336.64,413.59,202.7,193.7,0.941,1224273.8,1224273.8,21043,0,0,0,L,1122011218,1,124.72,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459428,317202.00
03/24/2019 16:30,2,6.641,ACTIVE,219.16,364.89,59.996,1553459404,"201051344000867","174011545737251",30.00,35.60,0,336.64,414.19,201.7,192.7,0.884,1222365.4,1222365.4,44967,0,0,0,L,1122011218,1,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459429,317203.00
03/24/2019 16:30,2,6.711,ACTIVE,219.16,366.10,59.996,1553459404,"201051344000633","174011545737251",29.94,24.80,0,338.74,417.79,203.4,194.4,0.937,1221133.5,1221133.5,45019,0,0,0,L,1122011218,1,124.49,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459430,317204.00
03/24/2019 16:30,2,6.361,ACTIVE,216.67,362.19,59.985,1553459404,"201051344000955","174011545737251",31.29,22.50,0,336.94,412.38,201.4,192.5,0.932,1243878.3,1243878.3,21065,0,0,0,L,1122011218,1,124.27,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459431,317205.00
03/24/2019 16:30,2,6.604,ACTIVE,219.61,366.40,59.980,1553459404,"201051344000648","174011545737251",30.32,24.00,0,342.35,418.70,202.7,193.7,0.924,1234999.2,1234999.2,44524,0,0,0,L,1122011218,1,124.04,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459432,317206.00
03/24/2019 16:30,2,6.699,ACTIVE,220.06,366.10,59.996,1553459404,"201051344000645","174011545737251",29.86,28.50,0,342.35,417.49,202.6,193.6,0.919,1239654.6,1239654.6,44486,0,0,0,L,1122011218,1,124.94,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459433,317207.00
03/24/2019 16:30,2,6.641,ACTIVE,220.06,366.40,59.996,1553459404,"201051344000569","174011545737251",29.84,23.50,0,341.75,416.89,200.7,191.8,0.924,1255638.8,1255638.8,12705,0,0,0,L,1122011218,1,124.27,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459434,317208.00
03/24/2019 16:30,2,6.689,ACTIVE,220.06,373.61,59.990,1553459404,"179051228000119","174011545737251",29.90,33.30,0,340.55,417.49,202.6,193.6,0.963,43020.9,43020.9,12783,0,0,0,L,46974696,1,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553459435,317209.00
03/24/2019 16:45,2,6.127,ACTIVE,220.06,366.10,60.001,1553460304,"201051344000579","174011545737251",30.63,19.00,0,342.95,415.09,190.0,181.5,0.875,1255462.6,1255462.6,13155,0,0,0,L,1122011218,1,124.72,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460305,317210.00
03/24/2019 16:45,2,6.191,ACTIVE,216.90,360.99,60.001,1553460304,"201051344001025","174011545737251",30.06,25.50,0,337.24,409.38,188.3,179.8,0.853,1237934.7,1237934.7,21079,0,0,0,L,1122011218,1,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460306,317211.00
03/24/2019 16:45,2,5.984,ACTIVE,217.13,360.08,60.006,1553460304,"201051344001093","174011545737251",30.43,20.30,0,336.34,408.48,184.4,176.0,0.840,1222085.3,1222085.3,21101,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460307,317212.00
03/24/2019 16:45,2,6.160,ACTIVE,220.06,365.80,59.996,1553460304,"201051344000458","174011545737251",30.26,26.80,0,343.25,414.19,188.7,180.2,0.871,1238807.5,1238807.5,12896,0,0,0,L,1122011218,1,124.72,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460308,317213.00
03/24/2019 16:45,2,6.010,ACTIVE,216.00,358.88,59.980,1553460304,"201051344000890","174011545737251",30.61,19.00,0,337.54,408.48,186.3,177.9,0.857,1236612.3,1236612.3,21025,0,0,0,L,1122011218,1,124.72,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460309,317214.00
03/24/2019 16:45,2,6.221,ACTIVE,219.84,360.69,59.996,1553460304,"201051344000988","174011545737251",19.46,18.70,0,343.25,392.85,122.7,116.5,0.566,959365.9,959365.9,13247,0,0,0,L,1122011218,1,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460310,317215.00
03/24/2019 16:45,2,6.088,ACTIVE,217.35,364.59,60.022,1553460304,"201051344000582","174011545737251",30.02,26.50,0,336.34,409.98,185.1,176.7,0.866,1216013.3,1216013.3,21001,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460311,317216.00
03/24/2019 16:45,2,6.143,ACTIVE,218.71,362.49,60.012,1553460304,"201051344000868","174011545737251",30.00,22.00,0,336.34,408.78,186.5,178.1,0.844,1223871.6,1223871.6,44948,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460312,317217.00
03/24/2019 16:45,2,6.104,ACTIVE,219.84,366.10,59.990,1553460304,"201051344000576","174011545737251",29.86,26.80,0,342.65,413.89,184.5,176.1,0.849,1242088.0,1242088.0,16983,0,0,0,L,1122011218,1,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460313,317218.00
03/24/2019 16:45,2,6.049,ACTIVE,220.06,365.80,59.996,1553460304,"201051344001158","174011545737251",30.38,19.80,0,342.35,413.29,186.0,177.6,0.844,1219187.8,1219187.8,13203,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460314,317219.00
03/24/2019 16:45,2,6.090,ACTIVE,217.13,361.89,60.022,1553460304,"201051344000917","174011545737251",30.81,27.30,0,335.74,409.38,189.8,181.3,0.879,1234025.6,1234025.6,20872,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460315,317220.00
03/24/2019 16:45,2,6.004,ACTIVE,216.45,354.97,59.990,1553460304,"201051344000417","174011545737251",19.90,17.00,0,337.84,386.53,121.1,115.0,0.566,994358.9,994358.9,21095,0,0,0,L,1122011218,1,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460315,317221.00
