ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 16:45,2,6.105,ACTIVE,216.00,361.29,59.985,1553460304,"201051344000685","174011545737251",30.67,19.00,0,337.54,409.38,189.7,181.2,0.915,1238541.9,1238541.9,21082,0,0,0,L,1122011218,1,124.94,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460317,317222.00
03/24/2019 16:45,2,6.105,ACTIVE,217.58,362.19,59.985,1553460304,"201051344000651","174011545737251",30.42,26.50,0,336.64,409.98,188.2,179.7,0.853,1231155.3,1231155.3,21065,0,0,0,L,1122011218,1,125.40,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460318,317223.00
03/24/2019 16:45,2,6.178,ACTIVE,218.03,364.59,59.990,1553460304,"201051344000594","174011545737251",30.69,22.30,0,335.14,411.48,192.0,183.4,0.857,1244827.5,1244827.5,44895,0,0,0,L,1122011218,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460318,317224.00
03/24/2019 16:45,2,6.148,ACTIVE,220.06,367.30,59.985,1553460304,"201051344000469","174011545737251",29.58,20.00,0,342.95,413.89,184.2,175.8,0.862,1223409.4,1223409.4,13187,0,0,0,L,1122011218,1,124.27,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460319,317225.00
03/24/2019 16:45,2,6.279,ACTIVE,217.58,362.19,59.996,1553460304,"201051344000585","174011545737251",30.16,19.00,0,336.34,410.28,191.7,183.1,0.857,1244041.3,1244041.3,21118,0,0,0,L,1122011218,1,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460320,317226.00
03/24/2019 16:45,2,6.188,ACTIVE,220.52,365.19,59.985,1553460304,"201051344000853","174011545737251",29.86,26.30,0,342.65,414.19,187.1,178.6,0.862,1246750.8,1246750.8,12784,0,0,0,L,1122011218,1,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460321,317227.00
03/24/2019 16:45,2,6.066,ACTIVE,216.00,361.59,59.985,1553460304,"201051344001145","174011545737251",31.21,19.80,0,337.84,410.88,191.7,183.1,0.879,1246865.9,1246865.9,21034,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460322,317228.00
03/24/2019 16:45,2,5.959,ACTIVE,216.67,361.89,59.969,1553460304,"201051344000438","174011545737251",31.19,20.00,0,337.54,410.28,188.3,179.9,0.875,1239500.6,1239500.6,21072,0,0,0,L,1122011218,1,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460323,317229.00
03/24/2019 16:45,2,6.020,ACTIVE,216.90,360.08,59.985,1553460304,"201051344001135","174011545737251",30.55,28.00,0,336.34,409.38,186.3,177.9,0.831,1226530.1,1226530.1,21025,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460324,317230.00
03/24/2019 16:45,2,6.221,ACTIVE,219.84,364.29,59.990,1553460304,"201051344000983","174011545737251",29.70,23.00,0,339.65,413.59,187.1,178.6,0.875,1244960.9,1244960.9,12791,0,0,0,L,1122011218,1,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460325,317231.00
03/24/2019 16:45,2,6.092,ACTIVE,217.13,361.29,59.980,1553460304,"201051344001203","174011545737251",30.10,26.80,0,336.94,408.48,185.7,177.3,0.853,1234178.2,1234178.2,21077,0,0,0,L,1122011218,1,125.17,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460326,317232.00
03/24/2019 16:45,2,5.934,ACTIVE,215.77,359.18,60.028,1553460304,"201051344001230","174011545737251",31.01,18.30,0,333.03,408.78,186.4,178.0,0.866,1231299.9,1231299.9,20888,0,0,0,L,1122011218,1,124.49,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460327,317233.00
03/24/2019 16:45,2,6.061,ACTIVE,216.00,359.18,59.985,1553460304,"201051344000646","174011545737251",30.45,16.70,0,336.34,409.98,186.9,178.5,0.879,1224320.2,1224320.2,21044,0,0,0,L,1122011218,1,124.49,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460328,317234.00
03/24/2019 16:45,2,6.129,ACTIVE,218.93,360.99,59.996,1553460304,"201051344000867","174011545737251",29.98,33.80,0,336.64,406.67,186.1,177.7,0.840,1222411.7,1222411.7,44968,0,0,0,L,1122011218,1,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460329,317235.00
03/24/2019 16:45,2,6.104,ACTIVE,218.93,363.69,59.980,1553460304,"201051344000633","174011545737251",30.38,24.80,0,339.65,411.48,187.8,179.4,0.875,1221180.3,1221180.3,45020,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460330,317236.00
03/24/2019 16:45,2,5.814,ACTIVE,216.22,359.48,59.990,1553460304,"201051344000955","174011545737251",31.47,23.00,0,336.94,407.87,185.2,176.8,0.866,1243924.4,1243924.4,21066,0,0,0,L,1122011218,1,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460331,317237.00
03/24/2019 16:45,2,6.080,ACTIVE,219.39,364.59,59.985,1553460304,"201051344000648","174011545737251",30.32,23.50,0,337.84,413.89,186.7,178.2,0.862,1235045.7,1235045.7,44525,0,0,0,L,1122011218,1,124.04,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460332,317238.00
03/24/2019 16:45,2,6.152,ACTIVE,219.61,366.40,59.975,1553460304,"201051344000645","174011545737251",30.02,28.30,0,343.25,413.59,187.0,178.5,0.844,1239701.1,1239701.1,44487,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460333,317239.00
03/24/2019 16:45,2,6.197,ACTIVE,219.61,364.89,59.985,1553460304,"201051344000569","174011545737251",29.54,23.50,0,338.14,412.68,185.5,177.1,0.853,1255685.0,1255685.0,12706,0,0,0,L,1122011218,1,124.04,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460334,317240.00
03/24/2019 16:45,2,6.225,ACTIVE,219.61,370.60,59.975,1553460304,"179051228000119","174011545737251",29.72,32.60,0,340.25,413.59,187.3,178.9,0.902,43067.4,43067.4,12784,0,0,0,L,46974696,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553460334,317241.00
03/24/2019 17:00,2,5.504,ACTIVE,219.61,363.39,60.028,1553461204,"201051344000579","174011545737251",30.99,19.50,0,338.74,409.98,172.7,164.7,0.800,1255505.7,1255505.7,13156,0,0,0,L,1122011218,1,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461205,317242.00
03/24/2019 17:00,2,5.668,ACTIVE,216.90,359.18,60.033,1553461204,"201051344001025","174011545737251",30.12,24.80,0,333.93,404.87,172.8,164.9,0.782,1237977.7,1237977.7,21080,0,0,0,L,1122011218,1,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461206,317243.00
03/24/2019 17:00,2,5.457,ACTIVE,217.13,360.99,60.043,1553461204,"201051344001093","174011545737251",30.42,20.70,0,337.24,403.67,168.1,160.3,0.756,1222127.3,1222127.3,21102,0,0,0,L,1122011218,1,124.94,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461207,317244.00
03/24/2019 17:00,2,5.609,ACTIVE,219.39,364.59,60.033,1553461204,"201051344000458","174011545737251",30.32,25.80,0,338.44,408.78,172.2,164.2,0.795,1238850.3,1238850.3,12897,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461208,317245.00
03/24/2019 17:00,2,5.492,ACTIVE,216.22,357.38,60.033,1553461204,"201051344000890","174011545737251",30.71,19.00,0,337.24,402.77,170.8,162.9,0.787,1236654.9,1236654.9,21026,0,0,0,L,1122011218,1,124.49,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461209,317246.00
03/24/2019 17:00,2,5.594,ACTIVE,219.16,357.98,60.033,1553461204,"201051344000988","174011545737251",19.78,19.80,0,342.05,388.94,112.0,106.2,0.517,959393.6,959393.6,13248,0,0,0,L,1122011218,1,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461210,317247.00
03/24/2019 17:00,2,5.494,ACTIVE,217.58,361.89,60.070,1553461204,"201051344000582","174011545737251",30.45,26.30,0,337.54,405.77,169.4,161.6,0.778,1216055.5,1216055.5,21002,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461211,317248.00
03/24/2019 17:00,2,5.590,ACTIVE,218.26,362.79,60.017,1553461204,"201051344000868","174011545737251",30.18,22.00,0,336.64,403.97,170.7,162.9,0.778,1223914.1,1223914.1,44949,0,0,0,L,1122011218,1,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461212,317249.00
03/24/2019 17:00,2,5.559,ACTIVE,219.39,363.69,60.038,1553461204,"201051344000576","174011545737251",30.02,26.50,0,342.35,409.68,168.9,161.1,0.787,1242130.0,1242130.0,16984,0,0,0,L,1122011218,1,124.49,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461213,317250.00
03/24/2019 17:00,2,5.572,ACTIVE,219.39,363.99,60.043,1553461204,"201051344001158","174011545737251",29.96,19.80,0,338.44,408.48,169.0,161.2,0.778,1219230.0,1219230.0,13204,0,0,0,L,1122011218,1,124.27,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461214,317251.00
03/24/2019 17:00,2,5.623,ACTIVE,217.13,359.78,60.033,1553461204,"201051344000917","174011545737251",30.61,27.00,0,336.94,405.17,174.3,166.4,0.809,1234069.0,1234069.0,20873,0,0,0,L,1122011218,1,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461215,317252.00
03/24/2019 17:00,2,5.404,ACTIVE,216.67,354.07,60.033,1553461204,"201051344000417","174011545737251",20.24,16.30,0,337.24,382.93,110.9,105.1,0.513,994386.3,994386.3,21096,0,0,0,L,1122011218,1,124.27,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461215,317253.00
03/24/2019 17:00,2,5.537,ACTIVE,216.22,360.08,60.038,1553461204,"201051344000685","174011545737251",30.87,18.30,0,336.94,404.27,173.1,165.1,0.831,1238585.1,1238585.1,21083,0,0,0,L,1122011218,1,124.94,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461216,317254.00
03/24/2019 17:00,2,5.559,ACTIVE,217.35,360.69,60.033,1553461204,"201051344000651","174011545737251",30.53,26.00,0,337.54,404.57,172.0,164.1,0.791,1231198.2,1231198.2,21066,0,0,0,L,1122011218,1,125.40,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461217,317255.00
03/24/2019 17:00,2,5.572,ACTIVE,217.80,361.89,60.028,1553461204,"201051344000594","174011545737251",30.99,21.80,0,336.34,406.67,174.7,166.7,0.782,1244871.1,1244871.1,44896,0,0,0,L,1122011218,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461218,317256.00
03/24/2019 17:00,2,5.518,ACTIVE,219.39,363.99,60.033,1553461204,"201051344000469","174011545737251",30.24,20.30,0,339.04,408.18,168.9,161.1,0.800,1223451.4,1223451.4,13188,0,0,0,L,1122011218,1,124.04,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461219,317257.00
03/24/2019 17:00,2,5.678,ACTIVE,217.35,360.99,60.022,1553461204,"201051344000585","174011545737251",30.63,19.30,0,337.24,405.47,176.1,168.1,0.809,1244085.0,1244085.0,21119,0,0,0,L,1122011218,1,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461220,317258.00
03/24/2019 17:00,2,5.680,ACTIVE,219.84,363.99,60.028,1553461204,"201051344000853","174011545737251",29.80,26.30,0,343.85,408.48,171.3,163.4,0.778,1246793.4,1246793.4,12785,0,0,0,L,1122011218,1,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461221,317259.00
03/24/2019 17:00,2,5.537,ACTIVE,216.22,358.28,60.022,1553461204,"201051344001145","174011545737251",31.31,18.70,0,337.84,406.07,175.5,167.4,0.804,1246909.7,1246909.7,21035,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461222,317260.00
03/24/2019 17:00,2,5.441,ACTIVE,216.90,360.69,60.054,1553461204,"201051344000438","174011545737251",31.13,20.30,0,338.14,405.17,171.4,163.5,0.778,1239543.4,1239543.4,21073,0,0,0,L,1122011218,1,124.94,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461223,317261.00
03/24/2019 17:00,2,5.467,ACTIVE,217.13,358.88,59.990,1553461204,"201051344001135","174011545737251",30.81,28.00,0,336.04,404.57,170.6,162.7,0.765,1226572.6,1226572.6,21026,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461224,317262.00
03/24/2019 17:00,2,5.668,ACTIVE,219.39,364.29,60.017,1553461204,"201051344000983","174011545737251",29.88,23.50,0,337.54,405.47,171.5,163.6,0.804,1245003.6,1245003.6,12792,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461225,317263.00
03/24/2019 17:00,2,5.496,ACTIVE,217.35,359.48,60.012,1553461204,"201051344001203","174011545737251",30.47,26.00,0,338.14,404.27,169.6,161.7,0.813,1234220.6,1234220.6,21078,0,0,0,L,1122011218,1,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461226,317264.00
03/24/2019 17:00,2,5.490,ACTIVE,216.00,357.98,60.038,1553461204,"201051344001230","174011545737251",30.57,17.30,0,331.83,399.46,170.0,162.1,0.782,1231342.3,1231342.3,20889,0,0,0,L,1122011218,1,124.49,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461227,317265.00
03/24/2019 17:00,2,5.488,ACTIVE,216.22,358.88,60.012,1553461204,"201051344000646","174011545737251",30.83,16.70,0,337.24,404.57,171.4,163.5,0.800,1224362.8,1224362.8,21045,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461228,317266.00
03/24/2019 17:00,2,5.588,ACTIVE,218.71,360.08,60.017,1553461204,"201051344000867","174011545737251",30.12,33.80,0,336.64,402.16,170.2,162.4,0.742,1222454.1,1222454.1,44969,0,0,0,L,1122011218,1,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461229,317267.00
03/24/2019 17:00,2,5.541,ACTIVE,218.71,361.59,60.043,1553461204,"201051344000633","174011545737251",30.55,25.00,0,335.74,404.57,171.3,163.5,0.800,1221223.0,1221223.0,45021,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461230,317268.00
03/24/2019 17:00,2,5.373,ACTIVE,216.22,358.28,60.006,1553461204,"201051344000955","174011545737251",31.09,22.50,0,336.64,402.16,169.2,161.4,0.800,1243966.6,1243966.6,21067,0,0,0,L,1122011218,1,124.04,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461231,317269.00
03/24/2019 17:00,2,5.547,ACTIVE,218.93,362.49,60.038,1553461204,"201051344000648","174011545737251",30.34,23.00,0,338.14,405.77,170.5,162.6,0.782,1235088.1,1235088.1,44526,0,0,0,L,1122011218,1,123.81,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461231,317270.00
03/24/2019 17:00,2,5.670,ACTIVE,219.39,362.79,60.012,1553461204,"201051344000645","174011545737251",29.78,27.30,0,339.34,407.27,171.1,163.2,0.782,1239743.6,1239743.6,44488,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461232,317271.00
03/24/2019 17:00,2,5.586,ACTIVE,219.39,363.39,60.038,1553461204,"201051344000569","174011545737251",30.16,23.00,0,336.94,404.87,170.4,162.6,0.787,1255727.2,1255727.2,12707,0,0,0,L,1122011218,1,124.04,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461233,317272.00
03/24/2019 17:00,2,5.635,ACTIVE,219.39,368.50,60.006,1553461204,"179051228000119","174011545737251",30.22,32.00,0,341.15,409.08,172.6,164.6,0.818,43110.2,43110.2,12785,0,0,0,L,46974696,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553461234,317273.00
03/24/2019 17:15,2,4.975,ACTIVE,218.93,361.59,59.996,1553462104,"201051344000579","174011545737251",31.13,18.70,0,338.44,401.26,156.9,149.5,0.725,1255545.2,1255545.2,13157,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462106,317274.00
03/24/2019 17:15,2,5.070,ACTIVE,216.45,357.38,59.996,1553462104,"201051344001025","174011545737251",30.65,22.80,0,338.14,400.06,157.5,150.1,0.707,1238017.2,1238017.2,21081,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462107,317275.00
03/24/2019 17:15,2,4.867,ACTIVE,216.67,358.28,60.006,1553462104,"201051344001093","174011545737251",30.89,19.50,0,336.94,398.86,152.3,145.1,0.689,1222165.6,1222165.6,21103,0,0,0,L,1122011218,1,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462108,317276.00
03/24/2019 17:15,2,5.078,ACTIVE,218.93,360.38,59.975,1553462104,"201051344000458","174011545737251",30.34,24.80,0,337.84,400.36,156.0,148.6,0.725,1238889.5,1238889.5,12898,0,0,0,L,1122011218,1,124.27,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462109,317277.00
03/24/2019 17:15,2,4.951,ACTIVE,215.54,355.28,59.985,1553462104,"201051344000890","174011545737251",31.01,17.30,0,336.94,398.56,155.4,148.1,0.712,1236693.8,1236693.8,21027,0,0,0,L,1122011218,1,124.27,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462110,317278.00
03/24/2019 17:15,2,5.043,ACTIVE,218.93,357.08,59.996,1553462104,"201051344000988","174011545737251",19.88,18.70,0,340.25,383.83,101.5,96.1,0.468,959419.0,959419.0,13249,0,0,0,L,1122011218,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462111,317279.00
03/24/2019 17:15,2,4.965,ACTIVE,216.90,358.58,60.006,1553462104,"201051344000582","174011545737251",30.61,25.80,0,337.24,400.96,154.0,146.7,0.712,1216094.2,1216094.2,21003,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462112,317280.00
03/24/2019 17:15,2,4.994,ACTIVE,217.80,359.78,60.001,1553462104,"201051344000868","174011545737251",30.49,21.00,0,336.94,399.76,154.2,146.9,0.703,1223952.9,1223952.9,44950,0,0,0,L,1122011218,1,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462112,317281.00
03/24/2019 17:15,2,4.949,ACTIVE,218.93,361.59,60.033,1553462104,"201051344000576","174011545737251",30.42,25.30,0,338.74,402.46,152.4,145.2,0.707,1242168.4,1242168.4,16985,0,0,0,L,1122011218,1,124.27,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462113,317282.00
03/24/2019 17:15,2,4.924,ACTIVE,218.93,361.29,60.006,1553462104,"201051344001158","174011545737251",30.75,19.50,0,337.84,400.06,153.3,146.0,0.707,1219268.6,1219268.6,13205,0,0,0,L,1122011218,1,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462114,317283.00
03/24/2019 17:15,2,5.080,ACTIVE,216.67,358.28,59.996,1553462104,"201051344000917","174011545737251",30.77,25.30,0,337.54,400.36,158.4,150.9,0.742,1234108.8,1234108.8,20874,0,0,0,L,1122011218,1,124.27,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462115,317284.00
03/24/2019 17:15,2,4.844,ACTIVE,216.22,352.87,60.006,1553462104,"201051344000417","174011545737251",20.50,16.00,0,338.44,379.32,100.5,95.1,0.468,994411.5,994411.5,21097,0,0,0,L,1122011218,1,124.04,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462116,317285.00
03/24/2019 17:15,2,4.938,ACTIVE,215.77,357.98,60.001,1553462104,"201051344000685","174011545737251",31.47,17.30,0,338.14,399.76,157.3,149.9,0.765,1238624.6,1238624.6,21084,0,0,0,L,1122011218,1,124.72,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462117,317286.00
03/24/2019 17:15,2,5.031,ACTIVE,216.90,358.88,60.006,1553462104,"201051344000651","174011545737251",30.67,24.80,0,337.24,399.76,156.2,148.8,0.720,1231237.4,1231237.4,21067,0,0,0,L,1122011218,1,125.17,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462118,317287.00
03/24/2019 17:15,2,4.998,ACTIVE,217.35,358.28,60.001,1553462104,"201051344000594","174011545737251",31.39,22.30,0,337.24,401.56,158.8,151.3,0.720,1244911.0,1244911.0,44897,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462119,317288.00
03/24/2019 17:15,2,4.924,ACTIVE,219.16,361.59,60.006,1553462104,"201051344000469","174011545737251",30.53,20.00,0,337.84,400.06,152.4,145.2,0.720,1223489.8,1223489.8,13189,0,0,0,L,1122011218,1,123.81,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462120,317289.00
03/24/2019 17:15,2,5.137,ACTIVE,216.67,358.88,60.006,1553462104,"201051344000585","174011545737251",30.87,18.00,0,337.84,400.96,160.7,153.2,0.742,1244125.3,1244125.3,21120,0,0,0,L,1122011218,1,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462121,317290.00
03/24/2019 17:15,2,5.088,ACTIVE,219.39,361.89,60.012,1553462104,"201051344000853","174011545737251",30.04,25.30,0,343.85,403.37,154.8,147.5,0.712,1246832.4,1246832.4,12786,0,0,0,L,1122011218,1,124.72,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462122,317291.00
03/24/2019 17:15,2,5.057,ACTIVE,215.77,356.48,60.001,1553462104,"201051344001145","174011545737251",31.21,17.30,0,337.84,400.96,159.8,152.3,0.738,1246949.8,1246949.8,21036,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462123,317292.00
03/24/2019 17:15,2,4.910,ACTIVE,216.45,356.78,59.969,1553462104,"201051344000438","174011545737251",31.31,19.30,0,338.44,399.76,155.7,148.4,0.720,1239582.5,1239582.5,21074,0,0,0,L,1122011218,1,124.72,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462124,317293.00
03/24/2019 17:15,2,4.947,ACTIVE,216.22,357.08,60.006,1553462104,"201051344001135","174011545737251",30.87,26.80,0,338.44,398.26,154.7,147.4,0.694,1226611.4,1226611.4,21027,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462125,317294.00
03/24/2019 17:15,2,5.072,ACTIVE,218.71,360.69,59.985,1553462104,"201051344000983","174011545737251",30.24,23.00,0,337.24,400.36,155.4,148.1,0.734,1245042.6,1245042.6,12793,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462125,317295.00
03/24/2019 17:15,2,4.980,ACTIVE,216.67,357.98,60.017,1553462104,"201051344001203","174011545737251",30.51,24.80,0,338.74,399.16,153.8,146.5,0.720,1234259.2,1234259.2,21079,0,0,0,L,1122011218,1,124.94,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462126,317296.00
03/24/2019 17:15,2,4.889,ACTIVE,215.54,357.08,59.996,1553462104,"201051344001230","174011545737251",31.15,16.30,0,333.03,395.25,154.2,146.9,0.712,1231381.1,1231381.1,20890,0,0,0,L,1122011218,1,124.27,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462128,317297.00
03/24/2019 17:15,2,4.961,ACTIVE,215.77,357.08,59.990,1553462104,"201051344000646","174011545737251",30.91,15.80,0,336.94,400.06,155.3,148.0,0.734,1224401.9,1224401.9,21046,0,0,0,L,1122011218,1,124.49,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462129,317298.00
03/24/2019 17:15,2,5.002,ACTIVE,218.03,357.98,60.006,1553462104,"201051344000867","174011545737251",30.42,32.80,0,337.54,397.35,154.0,146.7,0.681,1222492.8,1222492.8,44970,0,0,0,L,1122011218,1,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462129,317299.00
03/24/2019 17:15,2,4.953,ACTIVE,217.80,359.18,60.006,1553462104,"201051344000633","174011545737251",30.95,24.50,0,337.54,399.16,155.3,148.0,0.725,1221262.0,1221262.0,45022,0,0,0,L,1122011218,1,124.04,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462130,317300.00
03/24/2019 17:15,2,4.814,ACTIVE,215.77,356.18,60.001,1553462104,"201051344000955","174011545737251",31.35,20.70,0,336.94,397.96,152.8,145.6,0.716,1244005.1,1244005.1,21068,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462131,317301.00
03/24/2019 17:15,2,4.969,ACTIVE,218.26,359.78,60.001,1553462104,"201051344000648","174011545737251",30.69,22.00,0,338.14,400.36,154.3,147.1,0.712,1235126.9,1235126.9,44527,0,0,0,L,1122011218,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462132,317302.00
03/24/2019 17:15,2,5.123,ACTIVE,218.71,360.69,60.006,1553462104,"201051344000645","174011545737251",29.76,26.30,0,338.74,400.36,154.5,147.2,0.698,1239782.5,1239782.5,44489,0,0,0,L,1122011218,1,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462133,317303.00
03/24/2019 17:15,2,4.959,ACTIVE,218.48,358.28,60.001,1553462104,"201051344000569","174011545737251",30.53,22.30,0,337.24,400.06,153.4,146.1,0.707,1255765.9,1255765.9,12708,0,0,0,L,1122011218,1,123.59,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462134,317304.00
03/24/2019 17:15,2,5.035,ACTIVE,218.71,365.80,59.996,1553462104,"179051228000119","174011545737251",30.49,31.30,0,342.35,405.77,155.4,148.1,0.738,43149.3,43149.3,12786,0,0,0,L,46974696,1,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553462135,317305.00
03/24/2019 17:30,2,4.408,ACTIVE,218.48,357.98,59.990,1553463004,"201051344000579","174011545737251",31.27,17.30,0,338.74,395.85,139.6,132.8,0.650,1255580.4,1255580.4,13158,0,0,0,L,1122011218,1,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463005,317306.00
03/24/2019 17:30,2,4.521,ACTIVE,216.22,354.97,59.985,1553463004,"201051344001025","174011545737251",30.65,22.00,0,338.14,394.95,140.3,133.5,0.641,1238052.6,1238052.6,21082,0,0,0,L,1122011218,1,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463006,317307.00
03/24/2019 17:30,2,4.260,ACTIVE,216.22,355.58,59.964,1553463004,"201051344001093","174011545737251",31.23,19.00,0,338.14,393.45,134.8,128.2,0.610,1222199.7,1222199.7,21104,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463007,317308.00
03/24/2019 17:30,2,4.459,ACTIVE,218.26,356.78,59.996,1553463004,"201051344000458","174011545737251",30.83,23.50,0,337.24,394.95,139.3,132.6,0.663,1238924.7,1238924.7,12899,0,0,0,L,1122011218,1,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463008,317309.00
03/24/2019 17:30,2,4.426,ACTIVE,215.54,354.67,59.985,1553463004,"201051344000890","174011545737251",30.81,16.30,0,337.24,390.74,138.1,131.4,0.632,1236728.7,1236728.7,21028,0,0,0,L,1122011218,1,124.27,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463008,317310.00
03/24/2019 17:30,2,4.424,ACTIVE,218.26,355.28,59.975,1553463004,"201051344000988","174011545737251",20.16,17.50,0,339.34,380.52,90.3,85.2,0.420,959441.6,959441.6,13250,0,0,0,L,1122011218,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463009,317311.00
03/24/2019 17:30,2,4.398,ACTIVE,216.67,356.78,59.985,1553463004,"201051344000582","174011545737251",30.75,24.30,0,338.14,395.85,137.0,130.3,0.636,1216128.8,1216128.8,21004,0,0,0,L,1122011218,1,124.49,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463010,317312.00
03/24/2019 17:30,2,4.451,ACTIVE,217.13,356.18,59.990,1553463004,"201051344000868","174011545737251",30.38,19.30,0,338.14,394.95,136.9,130.2,0.628,1223987.5,1223987.5,44951,0,0,0,L,1122011218,1,123.14,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463011,317313.00
03/24/2019 17:30,2,4.379,ACTIVE,218.26,359.48,59.996,1553463004,"201051344000576","174011545737251",30.57,24.30,0,337.84,394.95,135.6,129.0,0.632,1242202.7,1242202.7,16986,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463012,317314.00
03/24/2019 17:30,2,4.416,ACTIVE,218.26,358.58,59.996,1553463004,"201051344001158","174011545737251",30.47,18.30,0,337.84,394.35,136.2,129.6,0.632,1219303.1,1219303.1,13206,0,0,0,L,1122011218,1,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463013,317315.00
03/24/2019 17:30,2,4.420,ACTIVE,216.45,356.48,59.996,1553463004,"201051344000917","174011545737251",31.43,24.50,0,337.24,394.95,140.7,133.8,0.654,1234144.5,1234144.5,20875,0,0,0,L,1122011218,1,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463014,317316.00
03/24/2019 17:30,2,4.381,ACTIVE,215.77,351.07,59.990,1553463004,"201051344000417","174011545737251",20.20,15.00,0,337.54,374.51,89.7,84.6,0.415,994433.9,994433.9,21098,0,0,0,L,1122011218,1,123.81,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463015,317317.00
03/24/2019 17:30,2,4.408,ACTIVE,215.54,355.88,59.980,1553463004,"201051344000685","174011545737251",31.31,16.30,0,337.54,391.34,139.8,133.0,0.676,1238660.0,1238660.0,21085,0,0,0,L,1122011218,1,124.72,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463016,317318.00
03/24/2019 17:30,2,4.438,ACTIVE,216.67,355.88,59.996,1553463004,"201051344000651","174011545737251",30.95,23.50,0,338.44,395.25,139.1,132.4,0.636,1231272.6,1231272.6,21068,0,0,0,L,1122011218,1,124.94,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463017,317319.00
03/24/2019 17:30,2,4.445,ACTIVE,216.90,357.08,59.996,1553463004,"201051344000594","174011545737251",31.29,20.70,0,337.84,397.96,140.9,134.1,0.636,1244946.6,1244946.6,44898,0,0,0,L,1122011218,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463018,317320.00
03/24/2019 17:30,2,4.361,ACTIVE,218.48,358.88,59.990,1553463004,"201051344000469","174011545737251",30.65,18.00,0,337.24,394.95,135.5,128.9,0.636,1223524.0,1223524.0,13190,0,0,0,L,1122011218,1,123.36,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463019,317321.00
03/24/2019 17:30,2,4.588,ACTIVE,216.67,356.78,60.001,1553463004,"201051344000585","174011545737251",30.93,17.50,0,338.14,396.45,143.8,136.9,0.658,1244161.5,1244161.5,21121,0,0,0,L,1122011218,1,124.04,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463020,317322.00
03/24/2019 17:30,2,4.459,ACTIVE,218.93,359.48,60.001,1553463004,"201051344000853","174011545737251",30.61,24.00,0,340.55,397.05,138.2,131.5,0.628,1246867.3,1246867.3,12787,0,0,0,L,1122011218,1,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463021,317323.00
03/24/2019 17:30,2,4.449,ACTIVE,215.77,356.18,59.996,1553463004,"201051344001145","174011545737251",31.51,15.80,0,337.84,394.95,141.9,135.1,0.658,1246985.7,1246985.7,21037,0,0,0,L,1122011218,1,124.04,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463022,317324.00
03/24/2019 17:30,2,4.303,ACTIVE,216.22,355.88,59.985,1553463004,"201051344000438","174011545737251",31.59,18.30,0,338.44,394.65,137.7,131.0,0.645,1239617.4,1239617.4,21075,0,0,0,L,1122011218,1,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463023,317325.00
03/24/2019 17:30,2,4.350,ACTIVE,216.45,354.97,60.033,1553463004,"201051344001135","174011545737251",31.23,27.00,0,337.24,392.55,137.6,130.9,0.614,1226646.2,1226646.2,21028,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463024,317326.00
03/24/2019 17:30,2,4.475,ACTIVE,218.48,358.58,59.990,1553463004,"201051344000983","174011545737251",30.59,21.80,0,337.24,394.95,138.7,132.0,0.667,1245077.6,1245077.6,12794,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463025,317327.00
03/24/2019 17:30,2,4.416,ACTIVE,216.45,355.28,60.001,1553463004,"201051344001203","174011545737251",30.59,23.00,0,339.04,393.45,136.8,130.2,0.641,1234293.8,1234293.8,21080,0,0,0,L,1122011218,1,124.94,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463025,317328.00
03/24/2019 17:30,2,4.340,ACTIVE,215.77,355.58,59.980,1553463004,"201051344001230","174011545737251",31.07,15.50,0,332.43,389.54,136.6,130.0,0.636,1231415.7,1231415.7,20891,0,0,0,L,1122011218,1,124.27,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463026,317329.00
03/24/2019 17:30,2,4.324,ACTIVE,215.54,356.78,59.969,1553463004,"201051344000646","174011545737251",31.45,15.50,0,335.44,394.05,137.7,131.0,0.645,1224436.7,1224436.7,21047,0,0,0,L,1122011218,1,124.27,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463027,317330.00
03/24/2019 17:30,2,4.402,ACTIVE,217.58,356.18,60.001,1553463004,"201051344000867","174011545737251",30.71,30.00,0,338.44,393.75,136.9,130.2,0.601,1222527.4,1222527.4,44971,0,0,0,L,1122011218,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463028,317331.00
03/24/2019 17:30,2,4.381,ACTIVE,217.80,359.48,60.001,1553463004,"201051344000633","174011545737251",31.09,21.80,0,336.64,395.85,137.9,131.2,0.650,1221296.9,1221296.9,45023,0,0,0,L,1122011218,1,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463029,317332.00
03/24/2019 17:30,2,4.254,ACTIVE,215.54,354.37,60.012,1553463004,"201051344000955","174011545737251",31.43,19.80,0,337.54,391.04,135.4,128.8,0.636,1244039.3,1244039.3,21069,0,0,0,L,1122011218,1,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463030,317333.00
03/24/2019 17:30,2,4.410,ACTIVE,217.80,357.68,59.969,1553463004,"201051344000648","174011545737251",30.61,20.70,0,336.94,395.25,136.8,130.1,0.632,1235161.6,1235161.6,44528,0,0,0,L,1122011218,1,123.14,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463031,317334.00
03/24/2019 17:30,2,4.449,ACTIVE,218.26,357.68,59.996,1553463004,"201051344000645","174011545737251",30.47,24.80,0,338.44,394.65,137.3,130.6,0.628,1239817.2,1239817.2,44490,0,0,0,L,1122011218,1,124.04,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463032,317335.00
03/24/2019 17:30,2,4.434,ACTIVE,218.26,358.28,60.006,1553463004,"201051344000569","174011545737251",30.47,21.30,0,337.54,394.95,136.8,130.1,0.636,1255800.5,1255800.5,12709,0,0,0,L,1122011218,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463033,317336.00
03/24/2019 17:30,2,4.441,ACTIVE,218.26,363.69,59.996,1553463004,"179051228000119","174011545737251",30.83,29.50,0,343.25,400.36,138.7,131.9,0.663,43184.3,43184.3,12787,0,0,0,L,46974696,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463034,317337.00
03/24/2019 17:45,2,3.771,ACTIVE,216.90,354.97,59.996,1553463904,"201051344000579","174011545737251",31.55,15.30,0,336.04,394.35,120.5,114.4,0.557,1255611.4,1255611.4,13159,0,0,0,L,1122011218,1,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463905,317338.00
03/24/2019 17:45,2,3.873,ACTIVE,215.32,352.57,59.996,1553463904,"201051344001025","174011545737251",31.09,19.50,0,332.43,388.64,122.0,115.8,0.552,1238083.8,1238083.8,21083,0,0,0,L,1122011218,1,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463906,317339.00
03/24/2019 17:45,2,3.643,ACTIVE,215.54,352.87,60.001,1553463904,"201051344001093","174011545737251",31.45,17.50,0,332.73,388.64,116.1,110.1,0.526,1222229.5,1222229.5,21105,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463907,317340.00
03/24/2019 17:45,2,3.830,ACTIVE,216.90,354.67,59.975,1553463904,"201051344000458","174011545737251",31.07,22.80,0,332.13,394.95,120.6,114.4,0.566,1238955.7,1238955.7,12900,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463908,317341.00
03/24/2019 17:45,2,3.766,ACTIVE,214.64,351.67,59.990,1553463904,"201051344000890","174011545737251",31.41,15.00,0,333.03,386.83,119.8,113.7,0.552,1236759.4,1236759.4,21029,0,0,0,L,1122011218,1,123.59,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463909,317342.00
03/24/2019 17:45,2,3.789,ACTIVE,216.90,352.27,59.980,1553463904,"201051344000988","174011545737251",20.38,16.30,0,327.32,378.72,78.2,73.6,0.367,959461.6,959461.6,13251,0,0,0,L,1122011218,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463910,317343.00
03/24/2019 17:45,2,3.791,ACTIVE,215.77,353.17,60.006,1553463904,"201051344000582","174011545737251",30.95,22.80,0,329.43,389.84,118.8,112.8,0.548,1216159.2,1216159.2,21005,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463911,317344.00
03/24/2019 17:45,2,3.816,ACTIVE,216.22,353.77,60.006,1553463904,"201051344000868","174011545737251",30.49,17.30,0,329.73,391.04,117.9,111.8,0.544,1224017.9,1224017.9,44952,0,0,0,L,1122011218,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463912,317345.00
03/24/2019 17:45,2,3.754,ACTIVE,217.13,355.58,60.001,1553463904,"201051344000576","174011545737251",30.81,22.30,0,329.13,392.85,117.2,111.1,0.552,1242232.7,1242232.7,16987,0,0,0,L,1122011218,1,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463913,317346.00
03/24/2019 17:45,2,3.740,ACTIVE,217.13,354.67,60.001,1553463904,"201051344001158","174011545737251",31.03,16.30,0,332.13,392.25,117.6,111.6,0.548,1219333.3,1219333.3,13207,0,0,0,L,1122011218,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463914,317347.00
03/24/2019 17:45,2,3.848,ACTIVE,215.54,352.87,59.990,1553463904,"201051344000917","174011545737251",31.39,23.80,0,328.82,388.64,122.3,116.1,0.557,1234175.8,1234175.8,20876,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463915,317348.00
03/24/2019 17:45,2,3.748,ACTIVE,215.09,359.48,60.006,1553463904,"201051344000417","174011545737251",20.48,14.00,0,318.91,389.24,77.7,73.1,0.658,994453.7,994453.7,21099,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463916,317349.00
03/24/2019 17:45,2,3.758,ACTIVE,214.87,354.97,60.033,1553463904,"201051344000685","174011545737251",31.81,15.50,0,332.73,388.34,121.1,115.0,0.583,1238691.0,1238691.0,21086,0,0,0,L,1122011218,1,124.04,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463916,317350.00
03/24/2019 17:45,2,3.818,ACTIVE,216.00,353.17,59.990,1553463904,"201051344000651","174011545737251",31.23,21.80,0,332.13,389.24,120.7,114.6,0.552,1231303.5,1231303.5,21069,0,0,0,L,1122011218,1,124.49,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463917,317351.00
03/24/2019 17:45,2,3.840,ACTIVE,215.77,353.77,59.996,1553463904,"201051344000594","174011545737251",31.25,18.00,0,334.84,392.25,121.5,115.3,0.557,1244977.9,1244977.9,44899,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463918,317352.00
03/24/2019 17:45,2,3.736,ACTIVE,217.13,354.37,59.990,1553463904,"201051344000469","174011545737251",30.87,17.00,0,331.23,392.85,116.8,110.8,0.557,1223554.1,1223554.1,13191,0,0,0,L,1122011218,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463919,317353.00
03/24/2019 17:45,2,3.947,ACTIVE,215.77,353.17,60.006,1553463904,"201051344000585","174011545737251",31.39,16.00,0,333.03,390.74,125.4,119.1,0.579,1244193.6,1244193.6,21122,0,0,0,L,1122011218,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463920,317354.00
03/24/2019 17:45,2,3.848,ACTIVE,217.35,357.08,59.990,1553463904,"201051344000853","174011545737251",30.71,21.80,0,328.52,391.64,119.7,113.6,0.552,1246898.1,1246898.1,12788,0,0,0,L,1122011218,1,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463921,317355.00
03/24/2019 17:45,2,3.857,ACTIVE,214.87,352.57,60.001,1553463904,"201051344001145","174011545737251",31.53,14.70,0,333.63,388.94,123.1,116.9,0.570,1247017.3,1247017.3,21038,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463922,317356.00
03/24/2019 17:45,2,3.656,ACTIVE,215.32,357.38,59.980,1553463904,"201051344000438","174011545737251",32.07,17.00,0,334.84,387.74,118.8,112.7,0.548,1239647.9,1239647.9,21076,0,0,0,L,1122011218,1,123.81,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463923,317357.00
03/24/2019 17:45,2,3.727,ACTIVE,215.32,351.37,60.022,1553463904,"201051344001135","174011545737251",31.51,24.80,0,333.63,386.53,118.9,112.9,0.535,1226676.7,1226676.7,21029,0,0,0,L,1122011218,1,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463924,317358.00
03/24/2019 17:45,2,3.832,ACTIVE,216.90,354.97,59.996,1553463904,"201051344000983","174011545737251",30.95,19.80,0,330.33,393.15,120.1,114.0,0.561,1245108.5,1245108.5,12795,0,0,0,L,1122011218,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463925,317359.00
03/24/2019 17:45,2,3.756,ACTIVE,215.54,352.27,59.990,1553463904,"201051344001203","174011545737251",31.09,21.00,0,330.03,388.64,118.3,112.2,0.561,1234324.1,1234324.1,21081,0,0,0,L,1122011218,1,124.27,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463926,317360.00
03/24/2019 17:45,2,3.686,ACTIVE,214.64,352.27,60.012,1553463904,"201051344001230","174011545737251",31.49,14.70,0,332.73,387.74,117.5,111.5,0.544,1231445.9,1231445.9,20892,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463927,317361.00
03/24/2019 17:45,2,3.689,ACTIVE,214.64,356.18,59.990,1553463904,"201051344000646","174011545737251",31.85,14.30,0,333.03,389.24,119.0,113.0,0.561,1224467.3,1224467.3,21048,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463928,317362.00
03/24/2019 17:45,2,3.746,ACTIVE,216.45,353.17,59.990,1553463904,"201051344000867","174011545737251",31.11,28.50,0,332.43,388.64,117.9,111.9,0.521,1222557.8,1222557.8,44972,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463929,317363.00
