ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 17:45,2,3.777,ACTIVE,216.67,354.37,59.990,1553463904,"201051344000633","174011545737251",31.09,20.00,0,334.24,391.04,118.9,112.9,0.552,1221327.5,1221327.5,45024,0,0,0,L,1122011218,1,123.36,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463930,317364.00
03/24/2019 17:45,2,3.594,ACTIVE,214.64,354.67,60.001,1553463904,"201051344000955","174011545737251",31.95,19.50,0,334.54,388.34,116.2,110.3,0.535,1244069.3,1244069.3,21070,0,0,0,L,1122011218,1,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463931,317365.00
03/24/2019 17:45,2,3.758,ACTIVE,216.67,354.97,59.985,1553463904,"201051344000648","174011545737251",31.05,19.30,0,331.53,394.95,118.2,112.1,0.552,1235191.9,1235191.9,44529,0,0,0,L,1122011218,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463931,317366.00
03/24/2019 17:45,2,3.795,ACTIVE,217.13,354.67,59.985,1553463904,"201051344000645","174011545737251",30.85,23.00,0,328.82,394.65,118.6,112.5,0.544,1239847.7,1239847.7,44491,0,0,0,L,1122011218,1,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463932,317367.00
03/24/2019 17:45,2,3.812,ACTIVE,216.90,354.97,59.990,1553463904,"201051344000569","174011545737251",30.63,19.80,0,329.73,389.84,118.4,112.4,0.548,1255830.9,1255830.9,12710,0,0,0,L,1122011218,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463933,317368.00
03/24/2019 17:45,2,3.783,ACTIVE,216.90,359.48,59.990,1553463904,"179051228000119","174011545737251",31.29,27.80,0,332.73,396.15,119.9,113.8,0.570,43215.1,43215.1,12788,0,0,0,L,46974696,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553463934,317369.00
03/24/2019 18:00,2,3.104,ACTIVE,216.90,354.67,59.975,1553464804,"201051344000579","174011545737251",31.99,14.30,0,338.44,384.43,100.5,95.1,0.468,1255637.7,1255637.7,13160,0,0,0,L,1122011218,1,123.36,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464805,317370.00
03/24/2019 18:00,2,3.248,ACTIVE,215.09,350.47,59.985,1553464804,"201051344001025","174011545737251",31.25,17.80,0,335.44,380.22,102.9,97.4,0.468,1238110.5,1238110.5,21084,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464806,317371.00
03/24/2019 18:00,2,2.998,ACTIVE,215.32,351.97,59.990,1553464804,"201051344001093","174011545737251",31.73,16.00,0,333.03,382.63,96.3,91.0,0.438,1222254.6,1222254.6,21106,0,0,0,L,1122011218,1,123.81,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464807,317372.00
03/24/2019 18:00,2,3.191,ACTIVE,216.90,352.57,60.001,1553464804,"201051344000458","174011545737251",31.35,21.00,0,339.04,383.23,101.2,95.7,0.473,1238982.0,1238982.0,12901,0,0,0,L,1122011218,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464808,317373.00
03/24/2019 18:00,2,3.146,ACTIVE,214.64,350.47,59.996,1553464804,"201051344000890","174011545737251",31.59,14.30,0,334.54,384.43,100.7,95.2,0.455,1236785.5,1236785.5,21030,0,0,0,L,1122011218,1,123.59,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464809,317374.00
03/24/2019 18:00,2,3.160,ACTIVE,216.67,360.08,59.996,1553464804,"201051344000988","174011545737251",20.38,13.00,0,320.41,397.96,65.3,61.1,0.548,959478.4,959478.4,13252,0,0,0,L,1122011218,1,122.91,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464810,317375.00
03/24/2019 18:00,2,3.111,ACTIVE,215.77,352.87,60.006,1553464804,"201051344000582","174011545737251",31.57,21.80,0,336.94,385.03,99.5,94.1,0.464,1216185.0,1216185.0,21006,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464811,317376.00
03/24/2019 18:00,2,3.146,ACTIVE,216.22,352.27,59.990,1553464804,"201051344000868","174011545737251",30.93,15.80,0,337.84,382.03,98.5,93.2,0.451,1224043.5,1224043.5,44953,0,0,0,L,1122011218,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464812,317377.00
03/24/2019 18:00,2,3.115,ACTIVE,217.13,353.47,60.001,1553464804,"201051344000576","174011545737251",30.99,20.00,0,339.04,384.43,97.8,92.5,0.464,1242258.2,1242258.2,16988,0,0,0,L,1122011218,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464813,317378.00
03/24/2019 18:00,2,3.117,ACTIVE,217.13,353.47,60.001,1553464804,"201051344001158","174011545737251",31.01,15.00,0,339.34,383.83,98.0,92.7,0.455,1219358.9,1219358.9,13208,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464814,317379.00
03/24/2019 18:00,2,3.182,ACTIVE,215.32,353.47,60.001,1553464804,"201051344000917","174011545737251",31.85,22.30,0,336.04,380.22,102.7,97.2,0.468,1234202.5,1234202.5,20877,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464815,317380.00
03/24/2019 18:00,2,3.115,ACTIVE,215.09,356.48,60.006,1553464804,"201051344000417","174011545737251",20.65,11.00,0,333.03,390.44,65.2,61.0,0.544,994470.4,994470.4,21100,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464815,317381.00
03/24/2019 18:00,2,3.176,ACTIVE,214.64,351.67,60.001,1553464804,"201051344000685","174011545737251",31.53,13.30,0,337.24,382.33,101.3,95.9,0.491,1238717.3,1238717.3,21087,0,0,0,L,1122011218,1,124.04,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464816,317382.00
03/24/2019 18:00,2,3.168,ACTIVE,215.54,350.77,60.006,1553464804,"201051344000651","174011545737251",31.59,19.50,0,337.54,385.03,101.3,95.9,0.464,1231329.7,1231329.7,21070,0,0,0,L,1122011218,1,124.27,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464817,317383.00
03/24/2019 18:00,2,3.152,ACTIVE,215.77,353.47,60.006,1553464804,"201051344000594","174011545737251",31.77,16.70,0,335.74,384.73,101.4,96.0,0.460,1245004.3,1245004.3,44900,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464818,317384.00
03/24/2019 18:00,2,3.092,ACTIVE,216.90,352.87,59.975,1553464804,"201051344000469","174011545737251",31.13,15.50,0,339.04,383.83,97.6,92.2,0.460,1223579.4,1223579.4,13192,0,0,0,L,1122011218,1,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464819,317385.00
03/24/2019 18:00,2,3.336,ACTIVE,215.54,351.37,60.001,1553464804,"201051344000585","174011545737251",31.43,14.30,0,336.94,386.83,106.2,100.6,0.486,1244221.0,1244221.0,21123,0,0,0,L,1122011218,1,123.59,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464820,317386.00
03/24/2019 18:00,2,3.201,ACTIVE,217.58,354.37,59.969,1553464804,"201051344000853","174011545737251",31.01,19.80,0,338.74,383.53,100.6,95.2,0.464,1246924.2,1246924.2,12789,0,0,0,L,1122011218,1,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464821,317387.00
03/24/2019 18:00,2,3.201,ACTIVE,214.87,354.07,60.006,1553464804,"201051344001145","174011545737251",31.89,12.70,0,337.54,385.93,103.3,97.8,0.477,1247044.1,1247044.1,21039,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464822,317388.00
03/24/2019 18:00,2,3.105,ACTIVE,215.09,350.77,59.990,1553464804,"201051344000438","174011545737251",31.61,15.50,0,338.74,385.03,99.5,94.1,0.460,1239673.7,1239673.7,21077,0,0,0,L,1122011218,1,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464823,317389.00
03/24/2019 18:00,2,3.111,ACTIVE,215.09,350.77,60.001,1553464804,"201051344001135","174011545737251",31.67,21.30,0,335.44,379.92,99.8,94.4,0.446,1226702.6,1226702.6,21030,0,0,0,L,1122011218,1,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464824,317390.00
03/24/2019 18:00,2,3.201,ACTIVE,216.90,352.87,59.990,1553464804,"201051344000983","174011545737251",31.15,17.50,0,338.74,383.83,101.0,95.6,0.477,1245134.7,1245134.7,12796,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464825,317391.00
03/24/2019 18:00,2,3.121,ACTIVE,215.32,350.77,60.001,1553464804,"201051344001203","174011545737251",31.31,19.00,0,337.84,384.43,99.0,93.6,0.468,1234349.8,1234349.8,21082,0,0,0,L,1122011218,1,124.27,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464826,317392.00
03/24/2019 18:00,2,3.053,ACTIVE,214.64,352.27,60.012,1553464804,"201051344001230","174011545737251",31.77,13.00,0,333.93,381.73,98.2,92.8,0.446,1231471.4,1231471.4,20893,0,0,0,L,1122011218,1,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464827,317393.00
03/24/2019 18:00,2,3.129,ACTIVE,214.41,351.67,60.001,1553464804,"201051344000646","174011545737251",31.57,12.70,0,333.33,382.93,100.1,94.7,0.468,1224493.2,1224493.2,21049,0,0,0,L,1122011218,1,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464827,317394.00
03/24/2019 18:00,2,3.096,ACTIVE,216.45,351.37,60.001,1553464804,"201051344000867","174011545737251",31.47,25.00,0,338.14,381.42,98.7,93.3,0.429,1222583.4,1222583.4,44973,0,0,0,L,1122011218,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464828,317395.00
03/24/2019 18:00,2,3.131,ACTIVE,216.67,354.97,60.001,1553464804,"201051344000633","174011545737251",31.41,18.30,0,338.74,383.53,99.6,94.2,0.460,1221353.3,1221353.3,45025,0,0,0,L,1122011218,1,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464829,317396.00
03/24/2019 18:00,2,3.000,ACTIVE,214.41,352.87,60.006,1553464804,"201051344000955","174011545737251",31.85,17.80,0,335.44,382.63,96.8,91.5,0.446,1244094.5,1244094.5,21071,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464830,317397.00
03/24/2019 18:00,2,3.088,ACTIVE,216.67,352.27,60.038,1553464804,"201051344000648","174011545737251",31.53,17.50,0,338.44,383.83,98.6,93.2,0.455,1235217.6,1235217.6,44530,0,0,0,L,1122011218,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464831,317398.00
03/24/2019 18:00,2,3.154,ACTIVE,217.13,352.87,60.012,1553464804,"201051344000645","174011545737251",31.03,21.30,0,339.95,384.13,99.1,93.7,0.455,1239873.5,1239873.5,44492,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464832,317399.00
03/24/2019 18:00,2,3.137,ACTIVE,216.90,354.07,60.017,1553464804,"201051344000569","174011545737251",31.27,18.30,0,339.04,383.53,99.3,93.9,0.460,1255856.7,1255856.7,12711,0,0,0,L,1122011218,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464833,317400.00
03/24/2019 18:00,2,3.209,ACTIVE,216.90,357.98,60.006,1553464804,"179051228000119","174011545737251",31.05,25.30,0,340.55,385.03,100.9,95.4,0.477,43241.3,43241.3,12789,0,0,0,L,46974696,1,123.36,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553464834,317401.00
03/24/2019 18:15,2,2.479,ACTIVE,216.22,353.17,59.996,1553465705,"201051344000579","174011545737251",32.07,13.00,0,339.34,378.12,80.5,75.8,0.367,1255659.1,1255659.1,13161,0,0,0,L,1122011218,1,122.91,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465706,317402.00
03/24/2019 18:15,2,2.598,ACTIVE,214.64,348.36,59.980,1553465705,"201051344001025","174011545737251",31.53,16.00,0,335.14,375.71,83.0,78.2,0.376,1238132.5,1238132.5,21085,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465707,317403.00
03/24/2019 18:15,2,2.393,ACTIVE,214.87,360.38,59.975,1553465705,"201051344001093","174011545737251",31.67,14.70,0,321.01,390.14,76.8,72.2,0.619,1222275.1,1222275.1,21107,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465708,317404.00
03/24/2019 18:15,2,2.551,ACTIVE,216.00,349.86,59.975,1553465705,"201051344000458","174011545737251",31.45,19.50,0,339.04,377.22,81.3,76.6,0.376,1239003.6,1239003.6,12902,0,0,0,L,1122011218,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465709,317405.00
03/24/2019 18:15,2,2.523,ACTIVE,214.19,349.56,59.980,1553465705,"201051344000890","174011545737251",31.69,13.00,0,335.14,376.01,81.0,76.2,0.362,1236806.9,1236806.9,21031,0,0,0,L,1122011218,1,123.36,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465710,317406.00
03/24/2019 18:15,2,2.545,ACTIVE,216.00,355.58,59.964,1553465705,"201051344000988","174011545737251",20.28,11.70,0,336.94,390.14,52.3,48.6,0.442,959492.1,959492.1,13253,0,0,0,L,1122011218,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465710,317407.00
03/24/2019 18:15,2,2.516,ACTIVE,215.32,349.26,59.948,1553465705,"201051344000582","174011545737251",31.47,19.80,0,334.84,375.11,80.2,75.5,0.371,1216206.3,1216206.3,21007,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465711,317408.00
03/24/2019 18:15,2,2.502,ACTIVE,215.54,350.17,59.985,1553465705,"201051344000868","174011545737251",30.99,15.80,0,338.44,374.51,78.6,73.9,0.354,1224064.4,1224064.4,44954,0,0,0,L,1122011218,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465712,317409.00
03/24/2019 18:15,2,2.471,ACTIVE,216.45,350.77,59.964,1553465705,"201051344000576","174011545737251",31.25,18.70,0,338.74,377.82,78.2,73.6,0.358,1242279.0,1242279.0,16989,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465713,317410.00
03/24/2019 18:15,2,2.471,ACTIVE,216.22,349.56,59.980,1553465705,"201051344001158","174011545737251",31.27,14.00,0,338.74,377.22,78.2,73.6,0.358,1219379.7,1219379.7,13209,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465714,317411.00
03/24/2019 18:15,2,2.617,ACTIVE,214.87,348.96,59.996,1553465705,"201051344000917","174011545737251",31.25,20.30,0,334.24,375.11,82.8,78.0,0.384,1234224.4,1234224.4,20878,0,0,0,L,1122011218,1,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465715,317412.00
03/24/2019 18:15,2,2.525,ACTIVE,214.64,352.57,59.980,1553465705,"201051344000417","174011545737251",20.52,9.70,0,335.74,383.23,52.5,48.7,0.429,994484.1,994484.1,21101,0,0,0,L,1122011218,1,122.91,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465716,317413.00
03/24/2019 18:15,2,2.539,ACTIVE,214.41,350.77,59.964,1553465705,"201051344000685","174011545737251",31.71,12.70,0,335.74,376.92,81.5,76.8,0.389,1238739.0,1238739.0,21088,0,0,0,L,1122011218,1,123.81,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465717,317414.00
03/24/2019 18:15,2,2.564,ACTIVE,215.09,348.96,59.975,1553465705,"201051344000651","174011545737251",31.41,18.70,0,336.04,375.71,81.6,76.8,0.376,1231351.4,1231351.4,21071,0,0,0,L,1122011218,1,124.04,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465718,317415.00
03/24/2019 18:15,2,2.486,ACTIVE,215.09,352.87,59.985,1553465705,"201051344000594","174011545737251",32.05,15.30,0,337.54,378.42,80.7,76.0,0.362,1245025.8,1245025.8,44901,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465719,317416.00
03/24/2019 18:15,2,2.455,ACTIVE,216.00,349.86,59.975,1553465705,"201051344000469","174011545737251",31.29,14.30,0,338.44,377.22,77.8,73.2,0.362,1223600.1,1223600.1,13193,0,0,0,L,1122011218,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465720,317417.00
03/24/2019 18:15,2,2.707,ACTIVE,214.87,349.86,59.948,1553465705,"201051344000585","174011545737251",31.45,13.30,0,334.84,377.82,86.2,81.3,0.393,1244243.8,1244243.8,21124,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465721,317418.00
03/24/2019 18:15,2,2.557,ACTIVE,216.67,351.67,60.001,1553465705,"201051344000853","174011545737251",31.23,17.00,0,339.65,378.72,80.9,76.2,0.384,1246945.6,1246945.6,12790,0,0,0,L,1122011218,1,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465722,317419.00
03/24/2019 18:15,2,2.590,ACTIVE,214.41,351.07,59.990,1553465705,"201051344001145","174011545737251",31.81,12.00,0,336.34,379.62,83.4,78.6,0.389,1247066.2,1247066.2,21040,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465722,317420.00
03/24/2019 18:15,2,2.438,ACTIVE,214.64,354.37,59.943,1553465705,"201051344000438","174011545737251",32.18,14.70,0,337.54,379.62,79.5,74.9,0.362,1239694.9,1239694.9,21078,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465723,317421.00
03/24/2019 18:15,2,2.484,ACTIVE,214.41,350.47,59.985,1553465705,"201051344001135","174011545737251",31.79,19.50,0,335.14,375.71,80.0,75.3,0.362,1226723.8,1226723.8,21031,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465724,317422.00
03/24/2019 18:15,2,2.551,ACTIVE,216.00,350.47,59.980,1553465705,"201051344000983","174011545737251",31.43,16.70,0,339.04,378.12,81.2,76.5,0.384,1245156.2,1245156.2,12797,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465725,317423.00
03/24/2019 18:15,2,2.492,ACTIVE,214.87,347.76,59.985,1553465705,"201051344001203","174011545737251",31.39,17.30,0,336.34,374.81,79.3,74.6,0.367,1234370.9,1234370.9,21083,0,0,0,L,1122011218,1,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465726,317424.00
03/24/2019 18:15,2,2.449,ACTIVE,214.19,348.96,59.985,1553465705,"201051344001230","174011545737251",31.55,11.70,0,335.14,376.92,78.2,73.6,0.354,1231492.2,1231492.2,20894,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465727,317425.00
03/24/2019 18:15,2,2.512,ACTIVE,214.19,348.66,59.990,1553465705,"201051344000646","174011545737251",31.47,12.30,0,334.54,376.92,80.1,75.4,0.380,1224514.5,1224514.5,21050,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465728,317426.00
03/24/2019 18:15,2,2.471,ACTIVE,215.77,348.36,59.985,1553465705,"201051344000867","174011545737251",31.43,22.30,0,338.44,373.61,78.7,74.0,0.349,1222604.4,1222604.4,44974,0,0,0,L,1122011218,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465729,317427.00
03/24/2019 18:15,2,2.510,ACTIVE,216.00,351.67,59.980,1553465705,"201051344000633","174011545737251",31.19,17.00,0,338.74,378.12,79.3,74.6,0.362,1221374.5,1221374.5,45026,0,0,0,L,1122011218,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465730,317428.00
03/24/2019 18:15,2,2.387,ACTIVE,214.19,360.69,59.959,1553465705,"201051344000955","174011545737251",31.79,17.30,0,325.82,393.75,76.9,72.3,0.632,1244115.0,1244115.0,21072,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465731,317429.00
03/24/2019 18:15,2,2.459,ACTIVE,215.77,350.17,59.990,1553465705,"201051344000648","174011545737251",31.53,17.00,0,339.04,377.82,78.5,73.9,0.358,1235238.5,1235238.5,44531,0,0,0,L,1122011218,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465732,317430.00
03/24/2019 18:15,2,2.527,ACTIVE,216.45,350.77,59.990,1553465705,"201051344000645","174011545737251",30.87,19.50,0,339.34,377.52,79.1,74.4,0.362,1239894.6,1239894.6,44493,0,0,0,L,1122011218,1,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465733,317431.00
03/24/2019 18:15,2,2.500,ACTIVE,216.00,350.17,59.980,1553465705,"201051344000569","174011545737251",31.41,17.00,0,339.04,376.92,79.6,74.9,0.367,1255877.9,1255877.9,12712,0,0,0,L,1122011218,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465734,317432.00
03/24/2019 18:15,2,2.551,ACTIVE,216.22,355.28,59.996,1553465705,"179051228000119","174011545737251",31.39,23.50,0,339.65,379.92,81.1,76.3,0.376,43262.8,43262.8,12790,0,0,0,L,46974696,1,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553465735,317433.00
03/24/2019 18:30,2,1.898,ACTIVE,215.32,358.88,59.990,1553466604,"201051344000579","174011545737251",31.91,10.30,0,323.11,397.96,61.4,57.3,0.495,1255675.7,1255675.7,13162,0,0,0,L,1122011218,1,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466605,317434.00
03/24/2019 18:30,2,1.990,ACTIVE,214.19,357.68,59.953,1553466604,"201051344001025","174011545737251",31.81,12.30,0,319.21,393.15,64.1,60.0,0.517,1238149.7,1238149.7,21086,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466606,317435.00
03/24/2019 18:30,2,1.809,ACTIVE,214.41,356.18,59.990,1553466604,"201051344001093","174011545737251",31.67,11.70,0,334.84,391.94,58.0,54.1,0.451,1222290.8,1222290.8,21108,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466607,317436.00
03/24/2019 18:30,2,1.963,ACTIVE,215.32,357.08,60.033,1553466604,"201051344000458","174011545737251",31.43,15.50,0,319.81,396.45,62.6,58.5,0.517,1239020.4,1239020.4,12903,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466608,317437.00
03/24/2019 18:30,2,1.932,ACTIVE,213.96,357.08,59.990,1553466604,"201051344000890","174011545737251",31.75,10.30,0,322.51,392.55,62.2,58.1,0.499,1236823.7,1236823.7,21032,0,0,0,L,1122011218,1,123.14,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466609,317438.00
03/24/2019 18:30,2,1.902,ACTIVE,215.32,353.77,59.990,1553466604,"201051344000988","174011545737251",20.59,10.00,0,336.04,380.22,39.7,36.4,0.323,959502.7,959502.7,13254,0,0,0,L,1122011218,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466610,317439.00
03/24/2019 18:30,2,1.936,ACTIVE,214.64,357.08,60.001,1553466604,"201051344000582","174011545737251",31.43,16.30,0,316.50,393.45,61.7,57.6,0.504,1216222.9,1216222.9,21008,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466611,317440.00
03/24/2019 18:30,2,1.867,ACTIVE,214.64,356.48,59.980,1553466604,"201051344000868","174011545737251",31.49,12.30,0,320.11,393.75,59.5,55.5,0.477,1224080.6,1224080.6,44955,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466612,317441.00
03/24/2019 18:30,2,1.850,ACTIVE,215.54,358.58,59.990,1553466604,"201051344000576","174011545737251",31.71,14.70,0,321.01,397.66,59.5,55.5,0.486,1242295.1,1242295.1,16990,0,0,0,L,1122011218,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466613,317442.00
03/24/2019 18:30,2,1.865,ACTIVE,215.32,357.08,59.996,1553466604,"201051344001158","174011545737251",31.33,10.70,0,319.51,395.85,59.2,55.2,0.477,1219395.8,1219395.8,13210,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466614,317443.00
03/24/2019 18:30,2,1.979,ACTIVE,214.41,358.28,59.990,1553466604,"201051344000917","174011545737251",31.79,16.00,0,321.01,393.75,63.7,59.6,0.521,1234241.6,1234241.6,20879,0,0,0,L,1122011218,1,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466615,317444.00
03/24/2019 18:30,2,1.943,ACTIVE,214.19,350.77,59.996,1553466604,"201051344000417","174011545737251",20.52,8.50,0,334.24,374.81,40.4,37.1,0.318,994494.9,994494.9,21102,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466616,317445.00
03/24/2019 18:30,2,1.957,ACTIVE,214.19,356.78,59.996,1553466604,"201051344000685","174011545737251",31.55,9.70,0,317.70,394.95,62.6,58.5,0.535,1238755.8,1238755.8,21089,0,0,0,L,1122011218,1,123.59,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466617,317446.00
03/24/2019 18:30,2,1.969,ACTIVE,214.64,357.38,60.017,1553466604,"201051344000651","174011545737251",31.51,14.30,0,318.91,394.65,62.9,58.8,0.508,1231368.3,1231368.3,21072,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466617,317447.00
03/24/2019 18:30,2,1.922,ACTIVE,214.41,356.18,59.975,1553466604,"201051344000594","174011545737251",31.57,11.30,0,319.51,394.95,61.5,57.5,0.491,1245042.5,1245042.5,44902,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466618,317448.00
03/24/2019 18:30,2,1.842,ACTIVE,215.32,357.08,60.049,1553466604,"201051344000469","174011545737251",31.59,11.30,0,320.41,396.15,59.0,55.0,0.486,1223616.1,1223616.1,13194,0,0,0,L,1122011218,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466619,317449.00
03/24/2019 18:30,2,2.086,ACTIVE,214.41,359.48,60.006,1553466604,"201051344000585","174011545737251",31.81,10.00,0,318.91,396.45,67.2,62.9,0.548,1244261.8,1244261.8,21125,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466620,317450.00
03/24/2019 18:30,2,1.955,ACTIVE,215.77,359.18,59.990,1553466604,"201051344000853","174011545737251",31.19,13.70,0,323.41,394.65,61.8,57.7,0.517,1246962.4,1246962.4,12791,0,0,0,L,1122011218,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466621,317451.00
03/24/2019 18:30,2,1.984,ACTIVE,214.19,359.18,60.012,1553466604,"201051344001145","174011545737251",31.89,9.00,0,324.32,396.45,64.2,60.0,0.521,1247083.5,1247083.5,21041,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466622,317452.00
03/24/2019 18:30,2,1.865,ACTIVE,214.19,360.69,60.001,1553466604,"201051344000438","174011545737251",32.12,10.70,0,325.52,396.75,60.7,56.7,0.491,1239711.3,1239711.3,21079,0,0,0,L,1122011218,1,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466623,317453.00
03/24/2019 18:30,2,1.916,ACTIVE,213.96,355.58,60.001,1553466604,"201051344001135","174011545737251",31.61,15.00,0,319.51,392.85,61.4,57.3,0.482,1226740.4,1226740.4,21032,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466625,317454.00
03/24/2019 18:30,2,1.941,ACTIVE,215.09,357.98,60.001,1553466604,"201051344000983","174011545737251",31.65,13.00,0,319.21,397.66,62.3,58.2,0.521,1245173.0,1245173.0,12798,0,0,0,L,1122011218,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466625,317455.00
03/24/2019 18:30,2,1.875,ACTIVE,214.19,355.58,60.001,1553466604,"201051344001203","174011545737251",31.67,13.30,0,318.61,391.94,60.1,56.1,0.491,1234387.2,1234387.2,21084,0,0,0,L,1122011218,1,123.59,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466626,317456.00
03/24/2019 18:30,2,1.838,ACTIVE,213.96,357.38,60.006,1553466604,"201051344001230","174011545737251",31.79,9.30,0,322.81,392.25,59.2,55.2,0.482,1231508.3,1231508.3,20895,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466627,317457.00
03/24/2019 18:30,2,1.916,ACTIVE,213.74,356.78,60.001,1553466604,"201051344000646","174011545737251",31.65,9.00,0,321.91,393.75,61.4,57.3,0.513,1224531.1,1224531.1,21051,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466628,317458.00
03/24/2019 18:30,2,1.885,ACTIVE,215.09,354.97,60.001,1553466604,"201051344000867","174011545737251",31.19,17.50,0,321.01,392.85,59.6,55.6,0.460,1222620.5,1222620.5,44975,0,0,0,L,1122011218,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466629,317459.00
03/24/2019 18:30,2,1.869,ACTIVE,215.54,358.28,59.996,1553466604,"201051344000633","174011545737251",31.77,13.70,0,323.41,397.05,60.1,56.1,0.486,1221390.8,1221390.8,45027,0,0,0,L,1122011218,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466630,317460.00
03/24/2019 18:30,2,1.789,ACTIVE,213.74,359.48,60.001,1553466604,"201051344000955","174011545737251",32.08,13.30,0,335.74,393.75,58.1,54.2,0.468,1244130.8,1244130.8,21073,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466631,317461.00
03/24/2019 18:30,2,1.885,ACTIVE,215.09,355.28,59.996,1553466604,"201051344000648","174011545737251",31.33,13.00,0,321.31,396.45,59.8,55.7,0.482,1235254.7,1235254.7,44532,0,0,0,L,1122011218,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466632,317462.00
03/24/2019 18:30,2,1.895,ACTIVE,215.54,356.78,60.017,1553466604,"201051344000645","174011545737251",31.27,15.80,0,320.41,397.05,60.0,56.0,0.482,1239910.9,1239910.9,44494,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466633,317463.00
03/24/2019 18:30,2,1.906,ACTIVE,215.09,357.08,60.043,1553466604,"201051344000569","174011545737251",31.53,13.70,0,320.41,395.85,60.9,56.8,0.495,1255894.3,1255894.3,12713,0,0,0,L,1122011218,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466634,317464.00
03/24/2019 18:30,2,1.961,ACTIVE,215.54,361.29,60.001,1553466604,"179051228000119","174011545737251",31.31,19.30,0,326.12,394.95,62.2,58.1,0.504,43279.6,43279.6,12791,0,0,0,L,46974696,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553466635,317465.00
03/24/2019 18:45,2,1.312,ACTIVE,214.87,354.97,59.980,1553467504,"201051344000579","174011545737251",32.03,9.30,0,337.24,385.33,42.6,39.2,0.336,1255687.7,1255687.7,13163,0,0,0,L,1122011218,1,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467505,317466.00
03/24/2019 18:45,2,1.389,ACTIVE,213.74,354.67,59.990,1553467504,"201051344001025","174011545737251",32.03,10.30,0,334.54,385.03,45.0,41.6,0.349,1238162.4,1238162.4,21087,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467506,317467.00
03/24/2019 18:45,2,1.240,ACTIVE,213.74,350.77,59.990,1553467504,"201051344001093","174011545737251",31.63,10.00,0,336.04,382.33,39.8,36.5,0.296,1222302.1,1222302.1,21109,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467507,317468.00
03/24/2019 18:45,2,1.367,ACTIVE,214.64,350.77,60.001,1553467504,"201051344000458","174011545737251",31.37,13.70,0,336.34,383.83,43.5,40.0,0.354,1239032.7,1239032.7,12904,0,0,0,L,1122011218,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467508,317469.00
03/24/2019 18:45,2,1.354,ACTIVE,213.51,352.87,60.001,1553467504,"201051344000890","174011545737251",31.79,9.00,0,334.84,385.33,43.6,40.2,0.336,1236835.9,1236835.9,21033,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467509,317470.00
03/24/2019 18:45,2,1.307,ACTIVE,214.64,348.06,59.996,1553467504,"201051344000988","174011545737251",20.54,9.70,0,337.54,371.21,27.2,24.3,0.217,959510.3,959510.3,13255,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467510,317471.00
03/24/2019 18:45,2,1.355,ACTIVE,214.41,352.27,60.001,1553467504,"201051344000582","174011545737251",31.57,13.70,0,336.04,384.43,43.4,40.0,0.345,1216235.0,1216235.0,21009,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467511,317472.00
03/24/2019 18:45,2,1.295,ACTIVE,214.41,350.47,59.996,1553467504,"201051344000868","174011545737251",31.27,11.00,0,335.44,380.82,41.0,37.7,0.323,1224092.2,1224092.2,44956,0,0,0,L,1122011218,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467512,317473.00
03/24/2019 18:45,2,1.281,ACTIVE,215.09,351.97,59.969,1553467504,"201051344000576","174011545737251",31.39,13.00,0,338.14,385.93,40.8,37.4,0.327,1242306.7,1242306.7,16991,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467513,317474.00
03/24/2019 18:45,2,1.273,ACTIVE,214.64,350.47,60.001,1553467504,"201051344001158","174011545737251",31.43,9.30,0,336.94,382.93,40.6,37.2,0.323,1219407.3,1219407.3,13211,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467514,317475.00
03/24/2019 18:45,2,1.410,ACTIVE,213.96,350.77,60.006,1553467504,"201051344000917","174011545737251",31.31,13.30,0,336.04,384.13,44.7,41.2,0.358,1234254.1,1234254.1,20880,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467515,317476.00
03/24/2019 18:45,2,1.377,ACTIVE,213.74,346.56,60.012,1553467504,"201051344000417","174011545737251",20.44,7.30,0,335.74,367.00,28.5,25.6,0.217,994502.7,994502.7,21103,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467516,317477.00
03/24/2019 18:45,2,1.375,ACTIVE,213.74,351.37,60.006,1553467504,"201051344000685","174011545737251",31.53,8.00,0,335.74,385.03,43.9,40.5,0.362,1238768.1,1238768.1,21090,0,0,0,L,1122011218,1,123.36,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467517,317478.00
03/24/2019 18:45,2,1.381,ACTIVE,213.96,351.37,59.969,1553467504,"201051344000651","174011545737251",31.53,11.70,0,336.04,383.83,44.2,40.7,0.349,1231380.7,1231380.7,21073,0,0,0,L,1122011218,1,123.36,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467518,317479.00
03/24/2019 18:45,2,1.330,ACTIVE,213.74,350.77,60.006,1553467504,"201051344000594","174011545737251",31.47,10.00,0,334.54,384.73,42.5,39.0,0.327,1245054.5,1245054.5,44903,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467518,317480.00
03/24/2019 18:45,2,1.273,ACTIVE,214.64,350.77,60.006,1553467504,"201051344000469","174011545737251",31.39,10.30,0,336.34,383.83,40.5,37.2,0.327,1223627.6,1223627.6,13195,0,0,0,L,1122011218,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467519,317481.00
03/24/2019 18:45,2,1.496,ACTIVE,213.96,354.37,60.012,1553467504,"201051344000585","174011545737251",31.77,8.50,0,334.54,385.93,48.2,44.6,0.384,1244275.2,1244275.2,21126,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467520,317482.00
03/24/2019 18:45,2,1.346,ACTIVE,215.32,352.57,60.001,1553467504,"201051344000853","174011545737251",31.45,12.30,0,336.64,386.53,42.9,39.5,0.331,1246974.5,1246974.5,12792,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467521,317483.00
03/24/2019 18:45,2,1.330,ACTIVE,213.74,361.59,60.006,1553467504,"201051344001145","174011545737251",32.72,7.00,0,336.64,385.93,44.1,40.6,0.349,1247096.1,1247096.1,21042,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467522,317484.00
03/24/2019 18:45,2,1.314,ACTIVE,213.74,353.47,60.006,1553467504,"201051344000438","174011545737251",31.89,9.30,0,336.34,385.63,42.5,39.1,0.331,1239723.2,1239723.2,21080,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467523,317485.00
03/24/2019 18:45,2,1.350,ACTIVE,213.51,350.17,60.001,1553467504,"201051344001135","174011545737251",31.49,12.00,0,335.14,382.63,43.1,39.7,0.340,1226752.4,1226752.4,21033,0,0,0,L,1122011218,1,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467524,317486.00
03/24/2019 18:45,2,1.340,ACTIVE,214.64,353.77,60.001,1553467504,"201051344000983","174011545737251",31.79,11.70,0,337.54,385.03,43.2,39.7,0.349,1245185.3,1245185.3,12799,0,0,0,L,1122011218,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467525,317487.00
03/24/2019 18:45,2,1.297,ACTIVE,213.74,351.37,59.996,1553467504,"201051344001203","174011545737251",31.71,11.30,0,336.34,382.63,41.7,38.3,0.336,1234399.0,1234399.0,21085,0,0,0,L,1122011218,1,123.36,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467526,317488.00
03/24/2019 18:45,2,1.268,ACTIVE,213.29,351.37,60.012,1553467504,"201051344001230","174011545737251",31.67,7.70,0,333.33,384.13,40.7,37.4,0.323,1231519.9,1231519.9,20896,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467527,317489.00
03/24/2019 18:45,2,1.354,ACTIVE,213.29,351.37,60.038,1553467504,"201051344000646","174011545737251",31.53,7.30,0,334.84,384.73,43.2,39.8,0.349,1224543.2,1224543.2,21052,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467528,317490.00
03/24/2019 18:45,2,1.291,ACTIVE,214.64,349.86,60.001,1553467504,"201051344000867","174011545737251",31.47,15.00,0,335.74,379.92,41.2,37.8,0.318,1222632.2,1222632.2,44976,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467529,317491.00
03/24/2019 18:45,2,1.301,ACTIVE,215.09,352.27,60.012,1553467504,"201051344000633","174011545737251",31.69,11.70,0,337.24,383.23,41.8,38.4,0.336,1221402.6,1221402.6,45028,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467530,317492.00
03/24/2019 18:45,2,1.250,ACTIVE,213.06,351.97,60.012,1553467504,"201051344000955","174011545737251",31.75,11.30,0,335.44,383.53,40.2,36.9,0.309,1244142.1,1244142.1,21074,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467531,317493.00
03/24/2019 18:45,2,1.303,ACTIVE,214.64,349.86,60.028,1553467504,"201051344000648","174011545737251",31.21,11.30,0,336.94,383.83,41.2,37.9,0.327,1235266.4,1235266.4,44533,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467532,317494.00
03/24/2019 18:45,2,1.283,ACTIVE,214.87,351.07,60.001,1553467504,"201051344000645","174011545737251",31.47,13.70,0,338.14,384.43,40.9,37.6,0.323,1239922.5,1239922.5,44495,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467533,317495.00
03/24/2019 18:45,2,1.344,ACTIVE,214.87,351.37,60.012,1553467504,"201051344000569","174011545737251",31.03,12.30,0,336.34,382.93,42.3,38.9,0.336,1255906.3,1255906.3,12714,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467534,317496.00
03/24/2019 18:45,2,1.363,ACTIVE,215.09,355.58,60.006,1553467504,"179051228000119","174011545737251",31.13,17.50,0,337.54,385.93,43.0,39.6,0.327,43291.8,43291.8,12792,0,0,0,L,46974696,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553467534,317497.00
03/24/2019 19:00,2,0.822,ACTIVE,214.41,351.67,60.017,1553468404,"201051344000579","174011545737251",32.12,8.00,0,335.14,373.31,26.8,23.9,0.186,1255695.5,1255695.5,13164,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468405,317498.00
03/24/2019 19:00,2,0.900,ACTIVE,213.29,345.36,60.054,1553468404,"201051344001025","174011545737251",31.47,8.50,0,333.93,374.51,28.7,25.8,0.208,1238170.8,1238170.8,21088,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468406,317499.00
03/24/2019 19:00,2,0.768,ACTIVE,213.29,344.76,60.001,1553468404,"201051344001093","174011545737251",31.43,8.00,0,333.63,370.30,24.4,21.7,0.164,1222309.3,1222309.3,21110,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468407,317500.00
03/24/2019 19:00,2,0.848,ACTIVE,214.41,345.96,60.049,1553468404,"201051344000458","174011545737251",31.55,11.30,0,335.44,370.00,27.1,24.2,0.199,1239040.6,1239040.6,12905,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468408,317501.00
03/24/2019 19:00,2,0.855,ACTIVE,213.29,346.86,59.985,1553468404,"201051344000890","174011545737251",31.71,7.30,0,334.84,372.71,27.6,24.7,0.186,1236843.9,1236843.9,21034,0,0,0,L,1122011218,1,122.91,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468409,317502.00
03/24/2019 19:00,2,0.812,ACTIVE,214.41,344.45,60.006,1553468404,"201051344000988","174011545737251",20.14,8.50,0,336.04,361.89,16.6,14.1,0.119,959515.0,959515.0,13256,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468410,317503.00
03/24/2019 19:00,2,0.855,ACTIVE,213.96,348.06,60.012,1553468404,"201051344000582","174011545737251",31.63,10.70,0,335.14,371.51,27.4,24.6,0.203,1216243.0,1216243.0,21010,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468411,317504.00
03/24/2019 19:00,2,0.807,ACTIVE,214.41,345.06,60.049,1553468404,"201051344000868","174011545737251",31.07,10.00,0,335.44,368.50,25.4,22.6,0.181,1224099.7,1224099.7,44957,0,0,0,L,1122011218,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468411,317505.00
03/24/2019 19:00,2,0.785,ACTIVE,215.09,346.86,60.017,1553468404,"201051344000576","174011545737251",31.47,10.70,0,336.94,369.10,25.1,22.3,0.181,1242314.1,1242314.1,16992,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468412,317506.00
