ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 19:00,2,0.779,ACTIVE,214.64,345.66,60.017,1553468404,"201051344001158","174011545737251",31.43,8.00,0,336.34,369.10,24.8,22.0,0.181,1219414.6,1219414.6,13212,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468413,317507.00
03/24/2019 19:00,2,0.875,ACTIVE,213.74,346.26,60.017,1553468404,"201051344000917","174011545737251",31.39,10.70,0,333.33,371.81,27.9,25.0,0.208,1234262.3,1234262.3,20881,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468414,317508.00
03/24/2019 19:00,2,0.881,ACTIVE,213.51,342.65,60.038,1553468404,"201051344000417","174011545737251",20.34,6.30,0,333.93,359.48,18.2,15.6,0.124,994507.7,994507.7,21104,0,0,0,L,1122011218,1,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468415,317509.00
03/24/2019 19:00,2,0.867,ACTIVE,213.51,346.26,60.017,1553468404,"201051344000685","174011545737251",31.45,6.70,0,334.84,373.01,27.7,24.8,0.208,1238776.2,1238776.2,21091,0,0,0,L,1122011218,1,123.36,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468416,317510.00
03/24/2019 19:00,2,0.879,ACTIVE,213.51,345.66,60.022,1553468404,"201051344000651","174011545737251",31.29,9.70,0,335.74,371.21,27.9,25.0,0.199,1231388.8,1231388.8,21074,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468417,317511.00
03/24/2019 19:00,2,0.816,ACTIVE,214.19,347.46,60.017,1553468404,"201051344000594","174011545737251",31.65,8.50,0,334.54,372.11,26.2,23.4,0.186,1245062.2,1245062.2,44904,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468418,317512.00
03/24/2019 19:00,2,0.783,ACTIVE,214.64,346.26,60.012,1553468404,"201051344000469","174011545737251",31.47,9.00,0,334.84,370.00,25.0,22.2,0.181,1223634.9,1223634.9,13196,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468419,317513.00
03/24/2019 19:00,2,0.973,ACTIVE,213.51,348.06,60.017,1553468404,"201051344000585","174011545737251",31.61,7.30,0,334.84,376.01,31.2,28.2,0.230,1244284.3,1244284.3,21127,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468420,317514.00
03/24/2019 19:00,2,0.818,ACTIVE,215.09,348.36,60.054,1553468404,"201051344000853","174011545737251",31.87,10.00,0,337.84,370.90,26.5,23.6,0.190,1246982.2,1246982.2,12793,0,0,0,L,1122011218,1,122.68,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468421,317515.00
03/24/2019 19:00,2,0.666,ACTIVE,213.51,367.00,60.017,1553468404,"201051344001145","174011545737251",33.91,5.50,0,337.84,381.42,22.9,20.2,0.159,1247103.7,1247103.7,21043,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468422,317516.00
03/24/2019 19:00,2,0.826,ACTIVE,213.51,350.17,59.980,1553468404,"201051344000438","174011545737251",32.03,7.70,0,334.54,375.71,26.8,24.0,0.190,1239731.0,1239731.0,21081,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468423,317517.00
03/24/2019 19:00,2,0.869,ACTIVE,213.06,343.85,60.017,1553468404,"201051344001135","174011545737251",30.89,9.70,0,334.24,372.11,27.2,24.4,0.194,1226760.3,1226760.3,21034,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468424,317518.00
03/24/2019 19:00,2,0.840,ACTIVE,214.64,347.46,60.022,1553468404,"201051344000983","174011545737251",31.67,9.70,0,335.14,371.21,26.9,24.0,0.203,1245193.2,1245193.2,12800,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468425,317519.00
03/24/2019 19:00,2,0.803,ACTIVE,213.51,344.45,60.012,1553468404,"201051344001203","174011545737251",31.39,9.00,0,335.14,372.41,25.6,22.8,0.186,1234406.5,1234406.5,21086,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468426,317520.00
03/24/2019 19:00,2,0.777,ACTIVE,213.29,345.06,60.017,1553468404,"201051344001230","174011545737251",31.47,6.70,0,333.93,369.70,24.8,22.0,0.177,1231527.2,1231527.2,20897,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468427,317521.00
03/24/2019 19:00,2,0.863,ACTIVE,213.06,346.56,59.985,1553468404,"201051344000646","174011545737251",31.47,6.30,0,333.63,372.11,27.6,24.7,0.208,1224551.2,1224551.2,21053,0,0,0,L,1122011218,1,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468428,317522.00
03/24/2019 19:00,2,0.791,ACTIVE,214.64,345.06,60.028,1553468404,"201051344000867","174011545737251",31.47,12.30,0,335.44,367.90,25.3,22.5,0.177,1222639.6,1222639.6,44977,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468429,317523.00
03/24/2019 19:00,2,0.807,ACTIVE,214.87,347.46,60.017,1553468404,"201051344000633","174011545737251",31.57,9.70,0,336.34,371.21,25.8,23.0,0.186,1221410.2,1221410.2,45029,0,0,0,L,1122011218,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468430,317524.00
03/24/2019 19:00,2,0.787,ACTIVE,212.83,346.86,60.017,1553468404,"201051344000955","174011545737251",31.65,9.70,0,334.24,372.71,25.2,22.4,0.177,1244149.4,1244149.4,21075,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468430,317525.00
03/24/2019 19:00,2,0.803,ACTIVE,214.64,345.36,60.022,1553468404,"201051344000648","174011545737251",31.37,9.70,0,335.74,368.80,25.6,22.7,0.181,1235273.9,1235273.9,44534,0,0,0,L,1122011218,1,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468431,317526.00
03/24/2019 19:00,2,0.783,ACTIVE,214.87,345.96,60.017,1553468404,"201051344000645","174011545737251",31.47,11.70,0,336.64,369.40,25.0,22.2,0.181,1239929.9,1239929.9,44496,0,0,0,L,1122011218,1,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468432,317527.00
03/24/2019 19:00,2,0.820,ACTIVE,214.41,348.06,59.985,1553468404,"201051344000569","174011545737251",31.77,10.70,0,335.44,369.40,26.4,23.6,0.194,1255914.0,1255914.0,12715,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468433,317528.00
03/24/2019 19:00,2,0.846,ACTIVE,214.87,349.56,59.985,1553468404,"179051228000119","174011545737251",31.33,15.30,0,335.44,376.62,26.9,24.0,0.181,43299.7,43299.7,12793,0,0,0,L,46974696,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553468434,317529.00
03/24/2019 19:15,2,0.479,ACTIVE,213.96,347.76,59.953,1553469304,"201051344000579","174011545737251",32.14,7.00,0,333.93,366.10,15.6,13.1,0.080,1255700.0,1255700.0,13165,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469305,317530.00
03/24/2019 19:15,2,0.408,ACTIVE,212.61,348.36,59.990,1553469304,"201051344001025","174011545737251",32.22,7.00,0,333.03,362.79,13.4,11.0,0.075,1238175.5,1238175.5,21089,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469306,317531.00
03/24/2019 19:15,2,0.447,ACTIVE,212.83,339.95,60.012,1553469304,"201051344001093","174011545737251",30.71,6.70,0,333.63,358.28,13.9,11.5,0.062,1222313.3,1222313.3,21111,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469307,317532.00
03/24/2019 19:15,2,0.494,ACTIVE,213.74,343.25,59.990,1553469304,"201051344000458","174011545737251",31.61,9.30,0,334.84,359.78,15.9,13.4,0.097,1239045.2,1239045.2,12906,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469308,317533.00
03/24/2019 19:15,2,0.506,ACTIVE,212.38,339.04,60.001,1553469304,"201051344000890","174011545737251",29.08,6.30,0,333.03,362.49,14.9,12.4,0.075,1236848.5,1236848.5,21035,0,0,0,L,1122011218,1,122.46,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469309,317534.00
03/24/2019 19:15,2,0.451,ACTIVE,213.51,341.15,59.980,1553469304,"201051344000988","174011545737251",20.40,7.00,0,335.14,354.37,9.3,7.1,0.053,959517.6,959517.6,13257,0,0,0,L,1122011218,1,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469310,317535.00
03/24/2019 19:15,2,0.498,ACTIVE,213.29,340.85,59.990,1553469304,"201051344000582","174011545737251",30.42,9.00,0,334.24,360.38,15.3,12.9,0.088,1216247.6,1216247.6,21011,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469311,317536.00
03/24/2019 19:15,2,0.473,ACTIVE,213.51,340.55,59.980,1553469304,"201051344000868","174011545737251",29.62,8.00,0,335.14,357.68,14.2,11.8,0.080,1224103.8,1224103.8,44958,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469312,317537.00
03/24/2019 19:15,2,0.459,ACTIVE,214.19,341.45,59.985,1553469304,"201051344000576","174011545737251",31.13,8.00,0,335.44,358.28,14.5,12.1,0.080,1242318.2,1242318.2,16993,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469313,317538.00
03/24/2019 19:15,2,0.445,ACTIVE,213.74,340.25,59.990,1553469304,"201051344001158","174011545737251",31.09,7.00,0,335.74,358.28,14.1,11.6,0.080,1219418.7,1219418.7,13213,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469314,317539.00
03/24/2019 19:15,2,0.500,ACTIVE,212.83,340.85,59.969,1553469304,"201051344000917","174011545737251",29.72,9.00,0,333.33,360.38,15.0,12.6,0.088,1234266.9,1234266.9,20882,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469315,317540.00
03/24/2019 19:15,2,0.512,ACTIVE,212.83,338.74,59.985,1553469304,"201051344000417","174011545737251",20.61,5.50,0,333.93,351.97,10.7,8.4,0.053,994510.7,994510.7,21105,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469316,317541.00
03/24/2019 19:15,2,0.477,ACTIVE,213.06,341.15,59.943,1553469304,"201051344000685","174011545737251",30.61,5.50,0,334.24,365.49,14.8,12.4,0.088,1238780.8,1238780.8,21092,0,0,0,L,1122011218,1,123.14,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469316,317542.00
03/24/2019 19:15,2,0.484,ACTIVE,213.06,343.85,60.017,1553469304,"201051344000651","174011545737251",31.67,7.70,0,334.24,358.58,15.5,13.0,0.088,1231393.5,1231393.5,21075,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469317,317543.00
03/24/2019 19:15,2,0.455,ACTIVE,213.51,347.16,59.980,1553469304,"201051344000594","174011545737251",31.99,7.30,0,333.03,360.69,14.7,12.3,0.080,1245066.6,1245066.6,44905,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469318,317544.00
03/24/2019 19:15,2,0.453,ACTIVE,213.74,341.15,59.980,1553469304,"201051344000469","174011545737251",30.55,7.00,0,333.93,364.29,14.1,11.6,0.084,1223638.9,1223638.9,13197,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469319,317545.00
03/24/2019 19:15,2,0.564,ACTIVE,213.06,341.15,59.985,1553469304,"201051344000585","174011545737251",30.93,6.30,0,333.63,365.19,17.7,15.2,0.115,1244289.6,1244289.6,21128,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469320,317546.00
03/24/2019 19:15,2,0.488,ACTIVE,214.19,342.05,60.001,1553469304,"201051344000853","174011545737251",30.71,7.70,0,335.74,363.09,15.2,12.7,0.088,1246986.6,1246986.6,12794,0,0,0,L,1122011218,1,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469321,317547.00
03/24/2019 19:15,2,0.377,ACTIVE,213.06,346.56,59.985,1553469304,"201051344001145","174011545737251",32.01,4.50,0,336.34,379.92,12.2,9.9,0.066,1247107.0,1247107.0,21044,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469322,317548.00
03/24/2019 19:15,2,0.492,ACTIVE,212.83,339.95,59.996,1553469304,"201051344000438","174011545737251",30.93,6.30,0,333.93,362.79,15.4,13.0,0.084,1239735.5,1239735.5,21082,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469323,317549.00
03/24/2019 19:15,2,0.500,ACTIVE,212.61,339.04,59.996,1553469304,"201051344001135","174011545737251",30.28,7.70,0,333.03,359.18,15.4,12.9,0.088,1226764.9,1226764.9,21035,0,0,0,L,1122011218,1,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469324,317550.00
03/24/2019 19:15,2,0.477,ACTIVE,213.51,342.05,59.990,1553469304,"201051344000983","174011545737251",31.41,7.70,0,335.14,361.89,15.2,12.8,0.093,1245197.6,1245197.6,12801,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469325,317551.00
03/24/2019 19:15,2,0.445,ACTIVE,212.83,338.74,60.022,1553469304,"201051344001203","174011545737251",30.40,7.30,0,334.54,360.69,13.8,11.3,0.080,1234410.6,1234410.6,21087,0,0,0,L,1122011218,1,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469326,317552.00
03/24/2019 19:15,2,0.436,ACTIVE,212.61,338.44,60.001,1553469304,"201051344001230","174011545737251",30.40,5.50,0,333.33,358.88,13.4,11.1,0.071,1231531.2,1231531.2,20898,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469327,317553.00
03/24/2019 19:15,2,0.508,ACTIVE,212.61,340.55,60.017,1553469304,"201051344000646","174011545737251",30.24,5.50,0,333.33,363.69,15.6,13.1,0.097,1224555.8,1224555.8,21054,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469328,317554.00
03/24/2019 19:15,2,0.457,ACTIVE,213.74,339.95,59.990,1553469304,"201051344000867","174011545737251",30.91,10.00,0,334.84,357.38,14.3,11.9,0.075,1222643.8,1222643.8,44978,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469328,317555.00
03/24/2019 19:15,2,0.477,ACTIVE,214.19,342.65,59.996,1553469304,"201051344000633","174011545737251",30.28,7.70,0,335.14,361.29,14.6,12.2,0.084,1221414.4,1221414.4,45030,0,0,0,L,1122011218,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469329,317556.00
03/24/2019 19:15,2,0.471,ACTIVE,212.38,340.55,59.996,1553469304,"201051344000955","174011545737251",31.31,8.00,0,333.93,359.48,15.0,12.5,0.080,1244153.7,1244153.7,21076,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469330,317557.00
03/24/2019 19:15,2,0.461,ACTIVE,213.74,340.25,59.980,1553469304,"201051344000648","174011545737251",31.25,7.00,0,335.14,358.88,14.6,12.2,0.084,1235278.1,1235278.1,44535,0,0,0,L,1122011218,1,121.33,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469331,317558.00
03/24/2019 19:15,2,0.459,ACTIVE,213.96,341.15,60.001,1553469304,"201051344000645","174011545737251",29.54,9.00,0,335.74,357.68,13.8,11.4,0.080,1239934.0,1239934.0,44497,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469332,317559.00
03/24/2019 19:15,2,0.502,ACTIVE,213.74,340.55,59.964,1553469304,"201051344000569","174011545737251",28.63,8.50,0,334.54,358.58,14.6,12.2,0.088,1255918.4,1255918.4,12716,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469333,317560.00
03/24/2019 19:15,2,0.504,ACTIVE,213.96,343.55,59.985,1553469304,"179051228000119","174011545737251",30.18,12.70,0,336.34,361.59,15.4,13.0,0.084,43304.3,43304.3,12794,0,0,0,L,46974696,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553469334,317561.00
03/24/2019 19:30,2,0.346,ACTIVE,213.29,341.45,60.017,1553470204,"201051344000579","174011545737251",31.59,6.00,0,333.93,354.07,11.1,8.8,0.044,1255702.6,1255702.6,13166,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470206,317562.00
03/24/2019 19:30,2,0.312,ACTIVE,212.61,337.54,60.017,1553470204,"201051344001025","174011545737251",30.69,5.50,0,333.33,357.98,9.8,7.5,0.035,1238177.7,1238177.7,21090,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470207,317563.00
03/24/2019 19:30,2,0.314,ACTIVE,212.83,338.44,60.006,1553470204,"201051344001093","174011545737251",30.89,5.50,0,331.83,350.77,9.9,7.6,0.027,1222315.5,1222315.5,21112,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470207,317564.00
03/24/2019 19:30,2,0.342,ACTIVE,213.29,338.44,60.012,1553470204,"201051344000458","174011545737251",30.22,7.00,0,334.84,353.47,10.5,8.2,0.044,1239047.8,1239047.8,12907,0,0,0,L,1122011218,1,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470208,317565.00
03/24/2019 19:30,2,0.318,ACTIVE,212.61,340.55,60.006,1553470204,"201051344000890","174011545737251",31.51,5.00,0,331.83,352.87,10.2,7.9,0.040,1236850.9,1236850.9,21036,0,0,0,L,1122011218,1,122.46,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470209,317566.00
03/24/2019 19:30,2,0.340,ACTIVE,213.06,339.65,59.985,1553470204,"201051344000988","174011545737251",18.59,5.50,0,332.13,347.76,6.4,4.3,0.027,959518.9,959518.9,13258,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470210,317567.00
03/24/2019 19:30,2,0.301,ACTIVE,213.29,338.74,60.006,1553470204,"201051344000582","174011545737251",30.40,6.70,0,333.03,348.06,9.3,7.1,0.035,1216249.8,1216249.8,21012,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470211,317568.00
03/24/2019 19:30,2,0.316,ACTIVE,213.06,338.44,60.022,1553470204,"201051344000868","174011545737251",30.24,5.50,0,332.43,348.06,9.8,7.5,0.044,1224106.1,1224106.1,44959,0,0,0,L,1122011218,1,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470212,317569.00
03/24/2019 19:30,2,0.332,ACTIVE,213.51,340.25,60.006,1553470204,"201051344000576","174011545737251",30.26,5.50,0,333.93,348.96,10.3,8.0,0.044,1242320.6,1242320.6,16994,0,0,0,L,1122011218,1,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470213,317570.00
03/24/2019 19:30,2,0.311,ACTIVE,213.29,338.74,60.006,1553470204,"201051344001158","174011545737251",30.53,5.00,0,333.33,348.06,9.6,7.4,0.044,1219420.9,1219420.9,13214,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470214,317571.00
03/24/2019 19:30,2,0.277,ACTIVE,213.06,339.04,60.006,1553470204,"201051344000917","174011545737251",30.45,6.70,0,331.83,347.76,8.6,6.4,0.031,1234269.0,1234269.0,20883,0,0,0,L,1122011218,1,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470215,317572.00
03/24/2019 19:30,2,0.379,ACTIVE,213.06,338.44,60.001,1553470204,"201051344000417","174011545737251",19.60,4.50,0,332.43,345.36,7.5,5.4,0.022,994512.3,994512.3,21106,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470216,317573.00
03/24/2019 19:30,2,0.297,ACTIVE,213.06,339.95,60.006,1553470204,"201051344000685","174011545737251",31.35,4.00,0,332.43,355.28,9.4,7.2,0.035,1238783.0,1238783.0,21093,0,0,0,L,1122011218,1,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470217,317574.00
03/24/2019 19:30,2,0.316,ACTIVE,212.83,339.04,59.996,1553470204,"201051344000651","174011545737251",30.83,6.00,0,334.54,352.27,10.0,7.7,0.040,1231395.8,1231395.8,21076,0,0,0,L,1122011218,1,122.68,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470218,317575.00
03/24/2019 19:30,2,0.318,ACTIVE,212.83,338.74,60.012,1553470204,"201051344000594","174011545737251",30.75,6.30,0,333.03,351.67,10.0,7.7,0.044,1245068.9,1245068.9,44906,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470220,317576.00
03/24/2019 19:30,2,0.340,ACTIVE,213.29,339.04,59.980,1553470204,"201051344000469","174011545737251",30.28,5.00,0,332.43,349.26,10.5,8.2,0.049,1223641.3,1223641.3,13198,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470221,317577.00
03/24/2019 19:30,2,0.338,ACTIVE,213.06,339.04,59.990,1553470204,"201051344000585","174011545737251",30.18,5.50,0,332.13,362.19,10.4,8.1,0.049,1244292.2,1244292.2,21129,0,0,0,L,1122011218,1,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470222,317578.00
03/24/2019 19:30,2,0.318,ACTIVE,213.74,339.65,59.996,1553470204,"201051344000853","174011545737251",31.19,5.50,0,334.84,356.48,10.1,7.8,0.040,1246989.0,1246989.0,12795,0,0,0,L,1122011218,1,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470223,317579.00
03/24/2019 19:30,2,0.275,ACTIVE,213.06,339.34,59.990,1553470204,"201051344001145","174011545737251",30.20,3.30,0,335.44,356.18,8.4,6.2,0.035,1247109.0,1247109.0,21045,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470224,317580.00
03/24/2019 19:30,2,0.334,ACTIVE,213.06,338.74,59.959,1553470204,"201051344000438","174011545737251",31.17,4.50,0,332.73,351.07,10.6,8.3,0.040,1239738.0,1239738.0,21083,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470224,317581.00
03/24/2019 19:30,2,0.301,ACTIVE,212.61,344.15,59.990,1553470204,"201051344001135","174011545737251",31.87,6.00,0,332.43,352.87,9.7,7.5,0.035,1226767.3,1226767.3,21036,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470225,317582.00
03/24/2019 19:30,2,0.330,ACTIVE,213.29,338.74,59.990,1553470204,"201051344000983","174011545737251",29.44,5.50,0,333.33,354.37,9.8,7.6,0.044,1245200.0,1245200.0,12802,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470226,317583.00
03/24/2019 19:30,2,0.297,ACTIVE,213.06,338.14,59.964,1553470204,"201051344001203","174011545737251",30.08,6.00,0,331.83,356.18,9.1,6.8,0.035,1234412.6,1234412.6,21088,0,0,0,L,1122011218,1,122.91,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470228,317584.00
03/24/2019 19:30,2,0.291,ACTIVE,212.83,337.54,59.990,1553470204,"201051344001230","174011545737251",29.62,4.00,0,331.23,346.26,8.8,6.5,0.031,1231533.2,1231533.2,20899,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470228,317585.00
03/24/2019 19:30,2,0.328,ACTIVE,212.61,338.74,59.990,1553470204,"201051344000646","174011545737251",29.12,4.00,0,332.13,353.47,9.7,7.4,0.040,1224558.2,1224558.2,21055,0,0,0,L,1122011218,1,122.46,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470229,317586.00
03/24/2019 19:30,2,0.322,ACTIVE,213.51,338.74,59.980,1553470204,"201051344000867","174011545737251",29.72,7.30,0,333.33,347.46,9.8,7.5,0.040,1222646.1,1222646.1,44979,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470230,317587.00
03/24/2019 19:30,2,0.336,ACTIVE,213.96,340.85,59.959,1553470204,"201051344000633","174011545737251",29.42,6.00,0,333.63,349.86,10.1,7.8,0.040,1221416.8,1221416.8,45031,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470231,317588.00
03/24/2019 19:30,2,0.352,ACTIVE,212.38,338.14,59.985,1553470204,"201051344000955","174011545737251",30.49,6.70,0,333.03,347.46,10.9,8.6,0.040,1244156.2,1244156.2,21077,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470232,317589.00
03/24/2019 19:30,2,0.340,ACTIVE,213.29,338.74,59.990,1553470204,"201051344000648","174011545737251",29.70,4.50,0,334.24,354.07,10.2,8.0,0.040,1235280.5,1235280.5,44536,0,0,0,L,1122011218,1,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470233,317590.00
03/24/2019 19:30,2,0.305,ACTIVE,213.74,339.65,59.990,1553470204,"201051344000645","174011545737251",30.53,6.30,0,334.54,350.17,9.5,7.2,0.040,1239936.3,1239936.3,44498,0,0,0,L,1122011218,1,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470234,317591.00
03/24/2019 19:30,2,0.307,ACTIVE,213.29,345.36,59.985,1553470204,"201051344000569","174011545737251",32.01,6.30,0,333.33,352.27,10.0,7.7,0.040,1255920.7,1255920.7,12717,0,0,0,L,1122011218,1,121.10,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470235,317592.00
03/24/2019 19:30,2,0.383,ACTIVE,213.51,342.65,59.985,1553470204,"179051228000119","174011545737251",29.80,9.70,0,334.54,354.67,11.6,9.3,0.040,43306.9,43306.9,12795,0,0,0,L,46974696,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553470236,317593.00
03/24/2019 19:45,2,0.291,ACTIVE,213.06,338.44,59.975,1553471104,"201051344000579","174011545737251",30.61,4.50,0,333.93,347.46,9.1,6.8,0.022,1255704.6,1255704.6,13167,0,0,0,L,1122011218,1,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471105,317594.00
03/24/2019 19:45,2,0.254,ACTIVE,212.16,336.04,59.975,1553471104,"201051344001025","174011545737251",30.26,4.00,0,332.13,344.15,7.8,5.6,0.022,1238179.3,1238179.3,21091,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471106,317595.00
03/24/2019 19:45,2,0.287,ACTIVE,212.38,337.54,59.975,1553471104,"201051344001093","174011545737251",28.13,4.00,0,332.43,343.55,8.2,6.0,0.013,1222317.2,1222317.2,21113,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471107,317596.00
03/24/2019 19:45,2,0.273,ACTIVE,212.83,338.44,59.996,1553471104,"201051344000458","174011545737251",29.88,5.50,0,332.43,344.76,8.3,6.1,0.027,1239049.5,1239049.5,12908,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471108,317597.00
03/24/2019 19:45,2,0.271,ACTIVE,212.38,336.34,59.975,1553471104,"201051344000890","174011545737251",29.76,3.70,0,333.03,344.76,8.2,6.0,0.018,1236852.6,1236852.6,21037,0,0,0,L,1122011218,1,122.23,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471109,317598.00
03/24/2019 19:45,2,0.244,ACTIVE,213.06,339.65,59.980,1553471104,"201051344000988","174011545737251",19.70,4.00,0,330.93,344.76,4.9,2.8,0.009,959519.8,959519.8,13259,0,0,0,L,1122011218,1,121.10,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471110,317599.00
03/24/2019 19:45,2,0.252,ACTIVE,213.06,337.84,59.969,1553471104,"201051344000582","174011545737251",29.92,5.00,0,332.73,343.85,7.7,5.5,0.018,1216251.3,1216251.3,21013,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471111,317600.00
03/24/2019 19:45,2,0.258,ACTIVE,213.06,338.74,59.975,1553471104,"201051344000868","174011545737251",29.10,3.70,0,331.83,344.15,7.6,5.4,0.018,1224107.8,1224107.8,44960,0,0,0,L,1122011218,1,121.10,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471112,317601.00
03/24/2019 19:45,2,0.283,ACTIVE,213.51,339.65,59.980,1553471104,"201051344000576","174011545737251",28.71,3.70,0,333.03,345.66,8.2,6.0,0.022,1242322.3,1242322.3,16995,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471113,317602.00
03/24/2019 19:45,2,0.248,ACTIVE,213.06,338.44,59.969,1553471104,"201051344001158","174011545737251",29.56,3.70,0,332.13,345.36,7.5,5.3,0.022,1219422.5,1219422.5,13215,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471114,317603.00
03/24/2019 19:45,2,0.246,ACTIVE,212.61,337.84,59.975,1553471104,"201051344000917","174011545737251",27.39,5.50,0,332.13,344.76,6.8,4.7,0.018,1234270.4,1234270.4,20884,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471115,317604.00
03/24/2019 19:45,2,0.309,ACTIVE,212.61,336.94,59.980,1553471104,"201051344000417","174011545737251",19.76,3.00,0,332.13,342.95,6.2,4.0,0.009,994513.5,994513.5,21107,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471116,317605.00
03/24/2019 19:45,2,0.256,ACTIVE,212.61,338.14,59.975,1553471104,"201051344000685","174011545737251",29.22,3.30,0,333.03,345.06,7.6,5.4,0.022,1238784.6,1238784.6,21094,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471117,317606.00
03/24/2019 19:45,2,0.273,ACTIVE,212.61,337.24,59.975,1553471104,"201051344000651","174011545737251",29.42,3.70,0,333.03,344.76,8.2,6.0,0.022,1231397.5,1231397.5,21077,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471118,317607.00
03/24/2019 19:45,2,0.262,ACTIVE,212.83,338.44,59.969,1553471104,"201051344000594","174011545737251",29.94,5.00,0,331.83,344.45,7.9,5.7,0.027,1245070.6,1245070.6,44907,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471119,317608.00
03/24/2019 19:45,2,0.287,ACTIVE,213.06,338.74,59.980,1553471104,"201051344000469","174011545737251",29.26,3.30,0,331.83,344.45,8.5,6.3,0.027,1223643.1,1223643.1,13199,0,0,0,L,1122011218,1,120.88,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471120,317609.00
03/24/2019 19:45,2,0.266,ACTIVE,212.61,337.84,59.953,1553471104,"201051344000585","174011545737251",29.78,3.70,0,332.13,344.45,8.0,5.8,0.022,1244293.9,1244293.9,21130,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471120,317610.00
03/24/2019 19:45,2,0.268,ACTIVE,213.74,339.95,59.980,1553471104,"201051344000853","174011545737251",28.59,3.70,0,334.84,346.26,7.8,5.6,0.022,1246990.7,1246990.7,12796,0,0,0,L,1122011218,1,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471121,317611.00
03/24/2019 19:45,2,0.223,ACTIVE,212.61,337.54,59.980,1553471104,"201051344001145","174011545737251",28.92,2.00,0,333.33,345.96,6.5,4.4,0.018,1247110.3,1247110.3,21046,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471122,317612.00
03/24/2019 19:45,2,0.277,ACTIVE,212.38,337.54,59.969,1553471104,"201051344000438","174011545737251",30.18,3.30,0,333.93,347.16,8.5,6.3,0.022,1239739.8,1239739.8,21084,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471123,317613.00
03/24/2019 19:45,2,0.250,ACTIVE,211.93,336.04,59.969,1553471104,"201051344001135","174011545737251",30.43,4.50,0,332.43,349.86,7.7,5.5,0.027,1226768.9,1226768.9,21037,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471124,317614.00
03/24/2019 19:45,2,0.252,ACTIVE,213.06,337.54,59.964,1553471104,"201051344000983","174011545737251",29.92,3.70,0,333.03,344.15,7.7,5.5,0.022,1245201.6,1245201.6,12803,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471125,317615.00
03/24/2019 19:45,2,0.250,ACTIVE,212.38,336.64,59.975,1553471104,"201051344001203","174011545737251",28.94,4.00,0,333.03,344.45,7.4,5.2,0.018,1234414.1,1234414.1,21089,0,0,0,L,1122011218,1,122.46,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471126,317616.00
03/24/2019 19:45,2,0.254,ACTIVE,212.16,336.64,59.980,1553471104,"201051344001230","174011545737251",26.38,3.30,0,331.83,342.95,6.8,4.7,0.009,1231534.6,1231534.6,20900,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471127,317617.00
03/24/2019 19:45,2,0.256,ACTIVE,212.16,337.24,60.006,1553471104,"201051344000646","174011545737251",28.61,3.00,0,332.13,344.45,7.5,5.3,0.022,1224559.7,1224559.7,21056,0,0,0,L,1122011218,1,122.23,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471128,317618.00
03/24/2019 19:45,2,0.258,ACTIVE,213.29,337.84,59.975,1553471104,"201051344000867","174011545737251",29.42,5.50,0,333.33,345.06,7.7,5.5,0.018,1222647.7,1222647.7,44980,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471129,317619.00
03/24/2019 19:45,2,0.264,ACTIVE,213.51,339.95,59.975,1553471104,"201051344000633","174011545737251",29.84,4.50,0,333.03,346.56,8.0,5.8,0.022,1221418.5,1221418.5,45032,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471130,317620.00
03/24/2019 19:45,2,0.279,ACTIVE,211.93,336.34,59.964,1553471104,"201051344000955","174011545737251",30.47,4.50,0,331.23,343.55,8.7,6.4,0.018,1244158.1,1244158.1,21078,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471131,317621.00
03/24/2019 19:45,2,0.268,ACTIVE,213.06,337.24,59.980,1553471104,"201051344000648","174011545737251",30.28,3.30,0,333.63,345.66,8.2,6.0,0.022,1235282.3,1235282.3,44537,0,0,0,L,1122011218,1,120.88,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471132,317622.00
03/24/2019 19:45,2,0.248,ACTIVE,213.29,338.44,59.975,1553471104,"201051344000645","174011545737251",29.12,4.00,0,333.63,345.96,7.4,5.2,0.022,1239937.8,1239937.8,44499,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471133,317623.00
03/24/2019 19:45,2,0.260,ACTIVE,213.06,337.84,59.996,1553471104,"201051344000569","174011545737251",30.79,4.50,0,334.24,351.67,8.2,5.9,0.022,1255922.4,1255922.4,12718,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471133,317624.00
03/24/2019 19:45,2,0.289,ACTIVE,213.29,341.45,59.975,1553471104,"179051228000119","174011545737251",29.52,7.30,0,334.24,349.26,8.7,6.4,0.013,43307.5,43307.5,12796,0,0,0,L,46974696,1,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553471134,317625.00
03/24/2019 20:00,2,0.248,ACTIVE,213.06,337.84,60.012,1553472004,"201051344000579","174011545737251",25.33,3.30,0,333.63,343.25,6.4,4.2,0.000,1255705.9,1255705.9,13168,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472005,317626.00
03/24/2019 20:00,2,0.193,ACTIVE,212.16,336.04,60.006,1553472004,"201051344001025","174011545737251",27.31,3.00,0,331.83,342.05,5.4,3.3,0.004,1238180.5,1238180.5,21092,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472006,317627.00
03/24/2019 20:00,2,0.242,ACTIVE,212.61,325.82,60.043,1553472004,"201051344001093","174011545737251",23.78,3.30,0,323.11,343.85,5.9,3.7,0.000,1222318.4,1222318.4,21114,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472007,317628.00
03/24/2019 20:00,2,0.213,ACTIVE,212.83,336.94,59.969,1553472004,"201051344000458","174011545737251",26.26,4.00,0,333.63,343.25,5.7,3.5,0.000,1239050.8,1239050.8,12909,0,0,0,L,1122011218,1,121.55,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472008,317629.00
03/24/2019 20:00,2,0.209,ACTIVE,212.16,336.34,59.996,1553472004,"201051344000890","174011545737251",27.79,3.00,0,331.53,341.75,5.9,3.8,0.004,1236853.8,1236853.8,21038,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472009,317630.00
03/24/2019 20:00,2,0.178,ALERT,212.83,320.71,60.017,1553472004,"201051344000988","174011545737251",19.12,2.50,0,297.57,355.88,3.4,1.4,0.000,959520.3,959520.3,13260,0,0,0,L,1122011218,1,121.10,122.23,0002,-1,0,0,0,0,0,0,6,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472011,317631.00
03/24/2019 20:00,2,0.221,ACTIVE,212.83,337.84,60.006,1553472004,"201051344000582","174011545737251",23.87,3.30,0,332.43,342.05,5.3,3.2,0.000,1216252.4,1216252.4,21014,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472012,317632.00
03/24/2019 20:00,2,0.191,ACTIVE,212.83,337.54,60.012,1553472004,"201051344000868","174011545737251",26.66,2.00,0,333.33,342.95,5.2,3.0,0.000,1224108.8,1224108.8,44961,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472013,317633.00
03/24/2019 20:00,2,0.209,ACTIVE,213.51,338.74,60.001,1553472004,"201051344000576","174011545737251",26.44,2.00,0,333.33,343.55,5.7,3.5,0.000,1242323.5,1242323.5,16996,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472014,317634.00
03/24/2019 20:00,2,0.191,ACTIVE,213.06,337.54,60.001,1553472004,"201051344001158","174011545737251",25.29,2.50,0,333.03,343.85,4.9,2.8,0.000,1219423.5,1219423.5,13216,0,0,0,L,1122011218,1,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472015,317635.00
03/24/2019 20:00,2,0.201,ACTIVE,212.61,315.00,60.038,1553472004,"201051344000917","174011545737251",21.85,4.00,0,311.09,343.55,4.5,2.4,0.000,1234271.3,1234271.3,20885,0,0,0,L,1122011218,1,122.01,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472015,317636.00
03/24/2019 20:00,2,0.244,ALERT,212.38,300.57,60.006,1553472004,"201051344000417","174011545737251",20.24,1.50,0,298.17,344.15,5.0,2.9,0.000,994514.3,994514.3,21108,0,0,0,L,1122011218,1,121.78,121.33,0002,-1,0,0,0,0,0,0,12,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472017,317637.00
03/24/2019 20:00,2,0.191,ACTIVE,212.61,338.74,60.033,1553472004,"201051344000685","174011545737251",26.26,2.00,0,331.83,343.25,5.1,3.0,0.004,1238785.7,1238785.7,21095,0,0,0,L,1122011218,1,122.91,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472018,317638.00
03/24/2019 20:00,2,0.242,ACTIVE,212.61,337.54,59.996,1553472004,"201051344000651","174011545737251",23.78,2.50,0,332.43,342.05,5.9,3.7,0.000,1231398.8,1231398.8,21078,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472019,317639.00
03/24/2019 20:00,2,0.213,ACTIVE,212.61,336.94,59.980,1553472004,"201051344000594","174011545737251",25.01,3.70,0,331.83,342.95,5.4,3.3,0.000,1245071.8,1245071.8,44908,0,0,0,L,1122011218,1,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472020,317640.00
03/24/2019 20:00,2,0.223,ACTIVE,213.06,337.84,59.996,1553472004,"201051344000469","174011545737251",27.15,2.00,0,331.83,344.15,6.2,4.0,0.004,1223644.4,1223644.4,13200,0,0,0,L,1122011218,1,120.88,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472021,317641.00
03/24/2019 20:00,2,0.209,ACTIVE,212.61,338.14,60.001,1553472004,"201051344000585","174011545737251",24.73,3.00,0,331.23,342.05,5.2,3.1,0.004,1244295.1,1244295.1,21131,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472022,317642.00
03/24/2019 20:00,2,0.199,ACTIVE,213.74,339.34,59.996,1553472004,"201051344000853","174011545737251",25.74,2.50,0,334.84,344.45,5.2,3.1,0.004,1246991.8,1246991.8,12797,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472023,317643.00
03/24/2019 20:00,2,0.168,ACTIVE,212.61,337.84,59.996,1553472004,"201051344001145","174011545737251",25.29,1.50,0,332.13,342.05,4.3,2.3,0.000,1247111.1,1247111.1,21047,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472024,317644.00
03/24/2019 20:00,2,0.234,ACTIVE,212.61,337.84,59.996,1553472004,"201051344000438","174011545737251",24.83,2.00,0,332.43,342.95,5.9,3.8,0.004,1239741.1,1239741.1,21085,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472025,317645.00
03/24/2019 20:00,2,0.184,ACTIVE,211.93,335.74,60.001,1553472004,"201051344001135","174011545737251",28.07,3.30,0,331.53,340.85,5.2,3.1,0.004,1226770.0,1226770.0,21038,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472026,317646.00
03/24/2019 20:00,2,0.201,ACTIVE,212.83,336.94,59.996,1553472004,"201051344000983","174011545737251",24.69,2.50,0,331.83,342.05,5.1,3.0,0.004,1245202.7,1245202.7,12804,0,0,0,L,1122011218,1,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472026,317647.00
03/24/2019 20:00,2,0.195,ACTIVE,212.38,336.94,60.012,1553472004,"201051344001203","174011545737251",24.57,3.00,0,333.03,343.25,4.9,2.8,0.000,1234415.1,1234415.1,21090,0,0,0,L,1122011218,1,122.68,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472027,317648.00
03/24/2019 20:00,2,0.172,ALERT,212.38,336.34,60.054,1553472004,"201051344001230","174011545737251",25.64,2.00,0,300.27,347.76,4.5,2.4,0.000,1231535.5,1231535.5,20901,0,0,0,L,1122011218,1,122.23,120.88,0002,-1,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472029,317649.00
03/24/2019 20:00,2,0.201,ACTIVE,212.16,336.94,59.985,1553472004,"201051344000646","174011545737251",25.54,2.00,0,331.53,341.75,5.2,3.1,0.004,1224560.8,1224560.8,21057,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472030,317650.00
