ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 20:00,2,0.182,ACTIVE,213.29,337.24,60.001,1553472004,"201051344000867","174011545737251",28.13,4.00,0,332.43,342.95,5.2,3.1,0.009,1222648.8,1222648.8,44981,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472031,317651.00
03/24/2019 20:00,2,0.217,ACTIVE,213.74,339.65,60.001,1553472004,"201051344000633","174011545737251",25.09,3.00,0,332.13,345.06,5.5,3.4,0.000,1221419.6,1221419.6,45033,0,0,0,L,1122011218,1,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472032,317652.00
03/24/2019 20:00,2,0.240,ACTIVE,212.16,336.64,60.012,1553472004,"201051344000955","174011545737251",24.97,3.30,0,331.23,341.45,6.1,4.0,0.004,1244159.4,1244159.4,21079,0,0,0,L,1122011218,1,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472033,317653.00
03/24/2019 20:00,2,0.209,ACTIVE,213.06,337.54,60.022,1553472004,"201051344000648","174011545737251",27.53,1.50,0,333.03,342.95,5.9,3.7,0.000,1235283.5,1235283.5,44538,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472034,317654.00
03/24/2019 20:00,2,0.188,ACTIVE,213.51,338.14,60.001,1553472004,"201051344000645","174011545737251",26.86,3.00,0,333.63,343.25,5.1,3.0,0.000,1239938.8,1239938.8,44500,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472035,317655.00
03/24/2019 20:00,2,0.193,ACTIVE,213.06,337.84,60.012,1553472004,"201051344000569","174011545737251",28.13,3.00,0,332.43,342.35,5.5,3.4,0.004,1255923.5,1255923.5,12719,0,0,0,L,1122011218,1,121.10,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472036,317656.00
03/24/2019 20:00,2,0.230,ACTIVE,213.51,341.15,60.006,1553472004,"179051228000119","174011545737251",27.53,5.50,0,327.02,354.37,6.5,4.3,0.004,43308.8,43308.8,12797,0,0,0,L,46974696,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553472037,317657.00
03/24/2019 20:15,2,0.098,ALERT,212.61,301.47,59.980,1553472905,"201051344000579","174011545737251",31.35,1.50,0,299.37,345.96,3.1,1.1,0.000,1255706.6,1255706.6,13169,0,0,0,L,1122011218,1,120.88,121.78,0100,-4,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1553472907,317658.00
03/24/2019 20:15,2,0.076,ALERT,211.70,298.17,60.006,1553472905,"201051344001025","174011545737251",31.25,1.00,0,297.57,342.65,2.5,0.4,0.000,1238180.9,1238180.9,21093,0,0,0,L,1122011218,1,121.33,121.10,0100,-2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1553472908,317659.00
03/24/2019 20:15,2,0.125,ALERT,211.93,299.07,59.996,1553472905,"201051344001093","174011545737251",30.20,1.50,0,297.87,339.34,3.9,1.8,0.000,1222319.0,1222319.0,21115,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1553472910,317660.00
03/24/2019 20:15,2,0.096,ALERT,212.38,300.57,60.017,1553472905,"201051344000458","174011545737251",28.65,2.50,0,299.07,340.25,2.7,0.7,0.000,1239051.3,1239051.3,12910,0,0,0,L,1122011218,1,121.10,121.78,0100,-2,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1553472912,317661.00
03/24/2019 20:15,2,0.113,ALERT,211.70,299.37,60.054,1553472905,"201051344000890","174011545737251",31.19,1.50,0,298.47,341.45,3.6,1.6,0.000,1236854.3,1236854.3,21039,0,0,0,L,1122011218,1,121.78,120.42,0100,0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1553472914,317662.00
03/24/2019 20:15,2,0.070,ALERT,212.16,299.97,60.012,1553472905,"201051344000988","174011545737251",20.40,1.00,0,296.36,329.73,1.5,0.0,0.000,959520.5,959520.5,13262,0,0,0,L,1122011218,1,120.65,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1553472916,317663.00
03/24/2019 20:15,2,0.078,ALERT,212.38,299.97,60.028,1553472905,"201051344000582","174011545737251",30.75,1.50,0,298.77,342.05,2.5,0.5,0.000,1216252.8,1216252.8,21015,0,0,0,L,1122011218,1,121.78,121.55,0100,-1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1553472918,317664.00
03/24/2019 20:15,2,0.074,ALERT,212.38,300.87,60.022,1553472905,"201051344000868","174011545737251",30.73,0.50,0,299.67,340.25,2.4,0.4,0.000,1224109.2,1224109.2,44962,0,0,0,L,1122011218,1,120.88,122.23,0100,-3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1553472920,317665.00
03/24/2019 20:15,2,0.094,ALERT,212.61,300.57,60.001,1553472905,"201051344000576","174011545737251",29.42,0.50,0,298.77,340.55,2.9,0.8,0.000,1242324.0,1242324.0,16997,0,0,0,L,1122011218,1,121.10,121.78,0100,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1553472921,317666.00
03/24/2019 20:15,2,0.053,ALERT,212.38,299.97,60.006,1553472905,"201051344001158","174011545737251",30.91,0.50,0,298.47,340.25,1.7,0.0,0.000,1219423.8,1219423.8,13217,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1553472923,317667.00
03/24/2019 20:15,2,0.066,ALERT,212.16,298.77,60.006,1553472905,"201051344000917","174011545737251",30.38,2.00,0,296.36,339.04,2.1,0.1,0.000,1234271.6,1234271.6,20886,0,0,0,L,1122011218,1,121.55,121.33,0100,-2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1553472925,317668.00
03/24/2019 20:15,2,0.141,ALERT,211.93,298.47,60.043,1553472905,"201051344000417","174011545737251",20.10,0.50,0,297.57,301.77,2.9,0.8,0.000,994514.8,994514.8,21110,0,0,0,L,1122011218,1,121.55,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1553472927,317669.00
03/24/2019 20:15,2,0.072,ALERT,212.16,299.07,60.006,1553472905,"201051344000685","174011545737251",30.73,0.50,0,297.87,340.85,2.3,0.3,0.000,1238786.0,1238786.0,21096,0,0,0,L,1122011218,1,122.46,120.88,0100,-3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1553472929,317670.00
03/24/2019 20:15,2,0.086,ALERT,211.93,298.47,60.001,1553472905,"201051344000651","174011545737251",30.79,0.50,0,297.57,344.76,2.7,0.7,0.000,1231399.3,1231399.3,21079,0,0,0,L,1122011218,1,122.23,120.88,0100,-2,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1553472930,317671.00
03/24/2019 20:15,2,0.082,ALERT,211.93,300.57,59.996,1553472905,"201051344000594","174011545737251",31.25,2.00,0,298.47,342.65,2.6,0.6,0.000,1245072.2,1245072.2,44909,0,0,0,L,1122011218,1,120.65,121.55,0100,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1553472932,317672.00
03/24/2019 20:15,2,0.090,ALERT,212.38,300.27,60.006,1553472905,"201051344000469","174011545737251",30.45,0.00,0,297.87,340.25,2.8,0.8,0.000,1223645.0,1223645.0,13201,0,0,0,L,1122011218,1,120.42,122.46,0100,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1553472934,317673.00
03/24/2019 20:15,2,0.066,ALERT,212.16,299.37,59.996,1553472905,"201051344000585","174011545737251",30.99,1.00,0,297.57,341.75,2.1,0.1,0.000,1244295.4,1244295.4,21132,0,0,0,L,1122011218,1,121.33,121.55,0100,-3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1553472936,317674.00
03/24/2019 20:15,2,0.066,ALERT,212.83,299.67,59.996,1553472905,"201051344000853","174011545737251",31.23,0.50,0,298.77,341.45,2.1,0.2,0.000,1246992.1,1246992.1,12798,0,0,0,L,1122011218,1,121.33,122.23,0100,-1,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1553472938,317675.00
03/24/2019 20:15,2,0.055,ALERT,212.38,299.37,59.996,1553472905,"201051344001145","174011545737251",30.69,0.00,0,298.47,340.25,1.8,0.0,0.000,1247111.3,1247111.3,21048,0,0,0,L,1122011218,1,121.78,121.10,0100,-1,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1553472940,317676.00
03/24/2019 20:15,2,0.096,ALERT,212.16,299.07,59.990,1553472905,"201051344000438","174011545737251",31.05,0.50,0,298.17,339.65,3.0,1.0,0.000,1239741.6,1239741.6,21086,0,0,0,L,1122011218,1,122.01,121.10,0100,-1,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1553472941,317677.00
03/24/2019 20:15,2,0.070,ALERT,211.70,299.37,59.996,1553472905,"201051344001135","174011545737251",31.21,1.50,0,298.17,338.74,2.2,0.2,0.000,1226770.4,1226770.4,21039,0,0,0,L,1122011218,1,121.55,120.88,0100,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1553472943,317678.00
03/24/2019 20:15,2,0.066,ALERT,212.38,299.97,59.996,1553472905,"201051344000983","174011545737251",30.83,1.00,0,299.07,339.95,2.1,0.1,0.000,1245203.1,1245203.1,12805,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1553472945,317679.00
03/24/2019 20:15,2,0.068,ALERT,211.93,298.77,59.990,1553472905,"201051344001203","174011545737251",30.43,1.00,0,297.87,341.45,2.1,0.2,0.000,1234415.4,1234415.4,21091,0,0,0,L,1122011218,1,122.23,120.88,0100,-2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1553472947,317680.00
03/24/2019 20:15,2,0.068,ALERT,211.93,299.67,60.001,1553472905,"201051344001230","174011545737251",30.02,0.50,0,298.17,336.34,2.1,0.1,0.000,1231535.7,1231535.7,20903,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1553472949,317681.00
03/24/2019 20:15,2,0.049,ALERT,211.70,299.07,59.985,1553472905,"201051344000646","174011545737251",30.51,0.50,0,297.57,339.04,1.5,0.0,0.000,1224561.1,1224561.1,21058,0,0,0,L,1122011218,1,121.78,120.88,0100,-3,0,0,0,0,0,0,5,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1553472951,317682.00
03/24/2019 20:15,2,0.080,ALERT,212.61,299.67,59.990,1553472905,"201051344000867","174011545737251",30.36,2.50,0,298.17,339.65,2.5,0.5,0.000,1222649.2,1222649.2,44982,0,0,0,L,1122011218,1,121.33,121.78,0100,-2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1553472953,317683.00
03/24/2019 20:15,2,0.080,ALERT,212.83,299.67,59.985,1553472905,"201051344000633","174011545737251",30.75,1.00,0,297.26,341.45,2.6,0.6,0.000,1221420.0,1221420.0,45034,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1553472954,317684.00
03/24/2019 20:15,2,0.096,ALERT,211.48,299.37,60.033,1553472905,"201051344000955","174011545737251",30.89,1.00,0,297.87,339.34,3.0,1.0,0.000,1244159.9,1244159.9,21080,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1553472956,317685.00
03/24/2019 20:15,2,0.088,ALERT,212.38,299.37,59.964,1553472905,"201051344000648","174011545737251",30.85,0.00,0,298.17,340.85,2.8,0.8,0.000,1235284.0,1235284.0,44539,0,0,0,L,1122011218,1,120.42,122.23,0100,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1553472958,317686.00
03/24/2019 20:15,2,0.059,ALERT,212.61,299.97,59.985,1553472905,"201051344000645","174011545737251",30.99,1.00,0,298.77,340.25,1.9,0.0,0.000,1239939.2,1239939.2,44501,0,0,0,L,1122011218,1,121.33,122.23,0100,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1553472960,317687.00
03/24/2019 20:15,2,0.090,ALERT,212.16,300.57,59.980,1553472905,"201051344000569","174011545737251",31.11,1.50,0,299.37,340.25,2.8,0.8,0.000,1255924.0,1255924.0,12720,0,0,0,L,1122011218,1,120.42,122.01,0100,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1553472962,317688.00
03/24/2019 20:15,2,0.109,ALERT,212.61,299.97,60.017,1553472905,"179051228000119","174011545737251",30.43,3.30,0,296.96,342.65,3.4,1.3,0.000,43309.5,43309.5,12798,0,0,0,L,46974696,1,120.88,122.68,0000,-1,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553472964,317689.00
03/24/2019 20:30,2,0.000,ALERT,211.93,300.27,60.022,1553473804,"201051344000579","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1255706.6,1255706.6,13171,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1553473807,317690.00
03/24/2019 20:30,2,0.000,ALERT,210.80,297.57,60.017,1553473804,"201051344001025","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1238180.9,1238180.9,21095,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1553473808,317691.00
03/24/2019 20:30,2,0.000,ALERT,211.03,298.17,60.006,1553473804,"201051344001093","174011545737251",0.00,0.00,0,296.96,300.57,0.0,0.0,0.000,1222319.1,1222319.1,21117,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1553473810,317692.00
03/24/2019 20:30,2,0.000,ALERT,211.48,299.07,60.001,1553473804,"201051344000458","174011545737251",0.00,1.00,0,298.47,303.28,0.0,0.0,0.000,1239051.3,1239051.3,12912,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1553473812,317693.00
03/24/2019 20:30,2,0.000,ALERT,210.80,298.47,59.969,1553473804,"201051344000890","174011545737251",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,1236854.5,1236854.5,21041,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1553473814,317694.00
03/24/2019 20:30,2,0.000,ALERT,211.48,298.77,60.006,1553473804,"201051344000988","174011545737251",0.00,-0.50,0,295.76,301.47,0.0,0.0,0.000,959520.5,959520.5,13264,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1553473816,317695.00
03/24/2019 20:30,2,0.000,ALERT,211.48,299.07,59.964,1553473804,"201051344000582","174011545737251",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,1216252.8,1216252.8,21017,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1553473817,317696.00
03/24/2019 20:30,2,0.000,ALERT,211.70,299.67,60.006,1553473804,"201051344000868","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1224109.2,1224109.2,44964,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1553473820,317697.00
03/24/2019 20:30,2,0.000,ALERT,212.16,299.67,59.996,1553473804,"201051344000576","174011545737251",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,1242324.0,1242324.0,16999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1553473821,317698.00
03/24/2019 20:30,2,0.000,ALERT,211.70,298.77,60.001,1553473804,"201051344001158","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1219423.8,1219423.8,13219,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1553473823,317699.00
03/24/2019 20:30,2,0.000,ALERT,211.25,297.87,60.028,1553473804,"201051344000917","174011545737251",0.00,0.50,0,295.76,299.97,0.0,0.0,0.000,1234271.6,1234271.6,20888,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1553473825,317700.00
03/24/2019 20:30,2,0.000,ALERT,211.25,297.87,60.006,1553473804,"201051344000417","174011545737251",0.00,-1.00,0,296.66,300.27,0.0,0.0,0.000,994514.8,994514.8,21112,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1553473827,317701.00
03/24/2019 20:30,2,0.000,ALERT,211.48,298.17,60.006,1553473804,"201051344000685","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1238786.1,1238786.1,21098,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1553473829,317702.00
03/24/2019 20:30,2,0.000,ALERT,211.03,297.26,60.012,1553473804,"201051344000651","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1231399.3,1231399.3,21081,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1553473830,317703.00
03/24/2019 20:30,2,0.000,ALERT,211.25,299.37,60.001,1553473804,"201051344000594","174011545737251",0.00,0.00,0,296.96,302.07,0.0,0.0,0.000,1245072.2,1245072.2,44911,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1553473832,317704.00
03/24/2019 20:30,2,0.000,ALERT,211.70,299.07,60.028,1553473804,"201051344000469","174011545737251",0.00,-1.50,0,296.36,301.77,0.0,0.0,0.000,1223645.0,1223645.0,13203,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1553473834,317705.00
03/24/2019 20:30,2,0.000,ALERT,211.03,298.47,60.006,1553473804,"201051344000585","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1244295.4,1244295.4,21134,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1553473836,317706.00
03/24/2019 20:30,2,0.000,ALERT,211.93,298.77,59.996,1553473804,"201051344000853","174011545737251",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,1246992.1,1246992.1,12800,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1553473838,317707.00
03/24/2019 20:30,2,0.000,ALERT,211.25,298.47,60.022,1553473804,"201051344001145","174011545737251",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,1247111.3,1247111.3,21050,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1553473840,317708.00
03/24/2019 20:30,2,0.000,ALERT,211.03,297.87,60.006,1553473804,"201051344000438","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1239741.7,1239741.7,21088,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1553473841,317709.00
03/24/2019 20:30,2,0.000,ALERT,210.57,297.87,59.985,1553473804,"201051344001135","174011545737251",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,1226770.4,1226770.4,21041,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1553473843,317710.00
03/24/2019 20:30,2,0.000,ALERT,211.70,299.37,60.001,1553473804,"201051344000983","174011545737251",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,1245203.1,1245203.1,12807,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1553473845,317711.00
03/24/2019 20:30,2,0.000,ALERT,211.03,297.57,59.996,1553473804,"201051344001203","174011545737251",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,1234415.4,1234415.4,21093,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1553473847,317712.00
03/24/2019 20:30,2,0.000,ALERT,210.80,298.17,60.012,1553473804,"201051344001230","174011545737251",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,1231535.7,1231535.7,20905,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1553473849,317713.00
03/24/2019 20:30,2,0.000,ALERT,210.57,297.87,59.985,1553473804,"201051344000646","174011545737251",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,1224561.1,1224561.1,21060,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1553473850,317714.00
03/24/2019 20:30,2,0.000,ALERT,211.93,298.47,60.001,1553473804,"201051344000867","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1222649.2,1222649.2,44984,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1553473852,317715.00
03/24/2019 20:30,2,0.000,ALERT,212.16,298.77,59.996,1553473804,"201051344000633","174011545737251",0.00,-0.50,0,295.46,301.47,0.0,0.0,0.000,1221420.1,1221420.1,45036,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1553473854,317716.00
03/24/2019 20:30,2,0.000,ALERT,210.57,298.17,59.990,1553473804,"201051344000955","174011545737251",0.00,-0.50,0,296.96,300.57,0.0,0.0,0.000,1244160.0,1244160.0,21082,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1553473856,317717.00
03/24/2019 20:30,2,0.000,ALERT,211.48,298.17,59.996,1553473804,"201051344000648","174011545737251",0.00,-1.50,0,296.66,301.77,0.0,0.0,0.000,1235284.0,1235284.0,44541,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1553473858,317718.00
03/24/2019 20:30,2,0.000,ALERT,211.93,298.77,59.996,1553473804,"201051344000645","174011545737251",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,1239939.2,1239939.2,44503,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1553473860,317719.00
03/24/2019 20:30,2,0.000,ALERT,211.48,299.37,59.996,1553473804,"201051344000569","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1255924.1,1255924.1,12722,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1553473861,317720.00
03/24/2019 20:30,2,0.000,ALERT,211.70,298.47,59.975,1553473804,"179051228000119","174011545737251",0.00,2.00,0,296.06,301.47,0.0,0.0,0.000,43309.5,43309.5,12800,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553473863,317721.00
03/24/2019 20:45,2,0.000,ALERT,211.25,299.67,60.001,1553474704,"201051344000579","174011545737251",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,1255706.6,1255706.6,13173,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474706,317722.00
03/24/2019 20:45,2,0.000,ALERT,210.80,297.87,60.006,1553474704,"201051344001025","174011545737251",0.00,-2.00,0,295.76,300.57,0.0,0.0,0.000,1238180.9,1238180.9,21097,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474708,317723.00
03/24/2019 20:45,2,0.000,ALERT,211.03,298.47,60.001,1553474704,"201051344001093","174011545737251",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,1222319.1,1222319.1,21119,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474710,317724.00
03/24/2019 20:45,2,0.000,ALERT,211.25,299.07,60.006,1553474704,"201051344000458","174011545737251",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,1239051.3,1239051.3,12914,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474712,317725.00
03/24/2019 20:45,2,0.000,ALERT,211.03,299.37,59.996,1553474704,"201051344000890","174011545737251",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,1236854.5,1236854.5,21043,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474714,317726.00
03/24/2019 20:45,2,0.000,ALERT,211.03,298.77,59.964,1553474704,"201051344000988","174011545737251",0.00,-1.50,0,294.56,300.27,0.0,0.0,0.000,959520.5,959520.5,13266,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474715,317727.00
03/24/2019 20:45,2,0.000,ALERT,211.48,299.97,60.012,1553474704,"201051344000582","174011545737251",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,1216252.8,1216252.8,21019,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474717,317728.00
03/24/2019 20:45,2,0.000,ALERT,211.25,299.67,60.006,1553474704,"201051344000868","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1224109.2,1224109.2,44966,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474719,317729.00
03/24/2019 20:45,2,0.000,ALERT,211.93,299.37,60.012,1553474704,"201051344000576","174011545737251",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,1242324.0,1242324.0,17001,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474721,317730.00
03/24/2019 20:45,2,0.000,ALERT,211.48,298.77,60.001,1553474704,"201051344001158","174011545737251",0.00,-2.00,0,296.66,300.27,0.0,0.0,0.000,1219423.8,1219423.8,13221,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474723,317731.00
03/24/2019 20:45,2,0.000,ALERT,211.03,298.17,60.001,1553474704,"201051344000917","174011545737251",0.00,-0.50,0,294.86,299.37,0.0,0.0,0.000,1234271.6,1234271.6,20890,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474725,317732.00
03/24/2019 20:45,2,0.000,ALERT,211.25,298.17,59.996,1553474704,"201051344000417","174011545737251",0.00,-2.00,0,295.46,299.37,0.0,0.0,0.000,994514.8,994514.8,21114,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474727,317733.00
03/24/2019 20:45,2,0.000,ALERT,211.25,298.47,60.017,1553474704,"201051344000685","174011545737251",0.00,-2.00,0,295.16,299.67,0.0,0.0,0.000,1238786.1,1238786.1,21100,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474728,317734.00
03/24/2019 20:45,2,0.000,ALERT,211.03,297.87,60.006,1553474704,"201051344000651","174011545737251",0.00,-3.00,0,295.46,299.37,0.0,0.0,0.000,1231399.3,1231399.3,21083,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474730,317735.00
03/24/2019 20:45,2,0.000,ALERT,211.03,299.37,60.001,1553474704,"201051344000594","174011545737251",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,1245072.2,1245072.2,44913,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474732,317736.00
03/24/2019 20:45,2,0.000,ALERT,211.48,299.07,60.001,1553474704,"201051344000469","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1223645.0,1223645.0,13205,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474734,317737.00
03/24/2019 20:45,2,0.000,ALERT,211.03,298.77,60.043,1553474704,"201051344000585","174011545737251",0.00,-1.00,0,295.76,299.97,0.0,0.0,0.000,1244295.4,1244295.4,21136,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474736,317738.00
03/24/2019 20:45,2,0.000,ALERT,211.93,298.77,60.012,1553474704,"201051344000853","174011545737251",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,1246992.1,1246992.1,12802,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474738,317739.00
03/24/2019 20:45,2,0.000,ALERT,211.25,298.77,60.006,1553474704,"201051344001145","174011545737251",0.00,-2.00,0,296.36,300.57,0.0,0.0,0.000,1247111.3,1247111.3,21052,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474739,317740.00
03/24/2019 20:45,2,0.000,ALERT,211.25,298.77,60.012,1553474704,"201051344000438","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1239741.7,1239741.7,21090,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474741,317741.00
03/24/2019 20:45,2,0.000,ALERT,210.80,298.77,59.964,1553474704,"201051344001135","174011545737251",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,1226770.4,1226770.4,21043,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474743,317742.00
03/24/2019 20:45,2,0.000,ALERT,211.25,299.07,60.038,1553474704,"201051344000983","174011545737251",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,1245203.1,1245203.1,12809,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474745,317743.00
03/24/2019 20:45,2,0.000,ALERT,211.03,298.47,59.985,1553474704,"201051344001203","174011545737251",0.00,-2.00,0,295.76,301.47,0.0,0.0,0.000,1234415.4,1234415.4,21095,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474747,317744.00
03/24/2019 20:45,2,0.000,ALERT,211.03,298.77,60.001,1553474704,"201051344001230","174011545737251",0.00,-2.00,0,296.06,299.97,0.0,0.0,0.000,1231535.7,1231535.7,20907,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474749,317745.00
03/24/2019 20:45,2,0.000,ALERT,210.80,298.47,60.006,1553474704,"201051344000646","174011545737251",0.00,-2.00,0,295.46,299.67,0.0,0.0,0.000,1224561.1,1224561.1,21062,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474750,317746.00
03/24/2019 20:45,2,0.000,ALERT,211.70,298.47,60.012,1553474704,"201051344000867","174011545737251",0.00,-0.50,0,296.36,300.87,0.0,0.0,0.000,1222649.2,1222649.2,44986,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474752,317747.00
03/24/2019 20:45,2,0.000,ALERT,212.16,298.47,60.006,1553474704,"201051344000633","174011545737251",0.00,-1.50,0,295.16,299.97,0.0,0.0,0.000,1221420.1,1221420.1,45038,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474754,317748.00
03/24/2019 20:45,2,0.000,ALERT,210.80,298.77,60.059,1553474704,"201051344000955","174011545737251",0.00,-2.00,0,296.06,299.67,0.0,0.0,0.000,1244160.0,1244160.0,21084,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474756,317749.00
03/24/2019 20:45,2,0.000,ALERT,211.48,298.17,60.017,1553474704,"201051344000648","174011545737251",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,1235284.0,1235284.0,44543,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553474758,317750.00
03/24/2019 20:45,2,0.000,ALERT,211.93,298.77,60.017,1553474704,"201051344000645","174011545737251",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,1239939.2,1239939.2,44505,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474759,317751.00
03/24/2019 20:45,2,0.000,ALERT,211.48,299.37,60.017,1553474704,"201051344000569","174011545737251",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,1255924.1,1255924.1,12724,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553474761,317752.00
03/24/2019 20:45,2,0.000,ALERT,211.70,298.47,60.006,1553474704,"179051228000119","174011545737251",0.00,0.50,0,295.46,299.97,0.0,0.0,0.000,43309.5,43309.5,12802,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553474763,317753.00
03/24/2019 21:00,2,0.000,ALERT,211.70,300.27,59.996,1553475605,"201051344000579","174011545737251",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,1255706.6,1255706.6,13175,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475607,317754.00
03/24/2019 21:00,2,0.000,ALERT,210.80,298.47,59.996,1553475605,"201051344001025","174011545737251",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,1238180.9,1238180.9,21099,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475609,317755.00
03/24/2019 21:00,2,0.000,ALERT,211.03,299.07,60.001,1553475605,"201051344001093","174011545737251",0.00,-1.50,0,296.36,299.97,0.0,0.0,0.000,1222319.1,1222319.1,21121,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475611,317756.00
03/24/2019 21:00,2,0.000,ALERT,211.48,299.67,59.990,1553475605,"201051344000458","174011545737251",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,1239051.3,1239051.3,12916,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553475612,317757.00
03/24/2019 21:00,2,0.000,ALERT,210.80,299.37,60.012,1553475605,"201051344000890","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,1236854.5,1236854.5,21045,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553475614,317758.00
03/24/2019 21:00,2,0.000,ALERT,211.48,299.37,59.996,1553475605,"201051344000988","174011545737251",0.00,-2.50,0,294.56,300.87,0.0,0.0,0.000,959520.5,959520.5,13268,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475616,317759.00
03/24/2019 21:00,2,0.000,ALERT,211.48,299.97,60.001,1553475605,"201051344000582","174011545737251",0.00,-3.00,0,297.57,301.17,0.0,0.0,0.000,1216252.8,1216252.8,21021,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475618,317760.00
03/24/2019 21:00,2,0.000,ALERT,211.48,300.27,59.990,1553475605,"201051344000868","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1224109.2,1224109.2,44968,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475620,317761.00
03/24/2019 21:00,2,0.000,ALERT,212.16,300.57,59.990,1553475605,"201051344000576","174011545737251",0.00,-2.50,0,297.26,301.47,0.0,0.0,0.000,1242324.0,1242324.0,17003,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475621,317762.00
03/24/2019 21:00,2,0.000,ALERT,211.70,299.97,59.990,1553475605,"201051344001158","174011545737251",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,1219423.8,1219423.8,13223,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475623,317763.00
03/24/2019 21:00,2,0.000,ALERT,211.03,298.17,60.028,1553475605,"201051344000917","174011545737251",0.00,-1.50,0,295.46,299.67,0.0,0.0,0.000,1234271.6,1234271.6,20892,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475625,317764.00
03/24/2019 21:00,2,0.000,ALERT,211.25,298.47,59.985,1553475605,"201051344000417","174011545737251",0.00,-3.00,0,296.06,299.67,0.0,0.0,0.000,994514.8,994514.8,21116,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475627,317765.00
03/24/2019 21:00,2,0.000,ALERT,211.25,298.47,60.012,1553475605,"201051344000685","174011545737251",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,1238786.1,1238786.1,21102,0,0,0,L,1122011218,1,122.01,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475629,317766.00
03/24/2019 21:00,2,0.000,ALERT,211.03,297.87,59.985,1553475605,"201051344000651","174011545737251",0.00,-4.00,0,296.06,299.67,0.0,0.0,0.000,1231399.3,1231399.3,21085,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475631,317767.00
03/24/2019 21:00,2,0.000,ALERT,211.48,299.67,60.033,1553475605,"201051344000594","174011545737251",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,1245072.2,1245072.2,44915,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475632,317768.00
03/24/2019 21:00,2,0.000,ALERT,211.70,299.07,59.985,1553475605,"201051344000469","174011545737251",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,1223645.0,1223645.0,13207,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475634,317769.00
03/24/2019 21:00,2,0.000,ALERT,211.25,299.07,59.959,1553475605,"201051344000585","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1244295.4,1244295.4,21138,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553475636,317770.00
03/24/2019 21:00,2,0.000,ALERT,212.16,299.07,59.959,1553475605,"201051344000853","174011545737251",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,1246992.1,1246992.1,12804,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475638,317771.00
03/24/2019 21:00,2,0.000,ALERT,211.03,298.77,60.017,1553475605,"201051344001145","174011545737251",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,1247111.3,1247111.3,21054,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553475640,317772.00
03/24/2019 21:00,2,0.000,ALERT,211.03,299.07,59.953,1553475605,"201051344000438","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1239741.7,1239741.7,21092,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475641,317773.00
03/24/2019 21:00,2,0.000,ALERT,210.57,298.77,59.990,1553475605,"201051344001135","174011545737251",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,1226770.4,1226770.4,21045,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475643,317774.00
03/24/2019 21:00,2,0.000,ALERT,211.70,299.37,60.033,1553475605,"201051344000983","174011545737251",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,1245203.1,1245203.1,12811,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475645,317775.00
03/24/2019 21:00,2,0.000,ALERT,211.03,298.47,59.996,1553475605,"201051344001203","174011545737251",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,1234415.4,1234415.4,21097,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475647,317776.00
03/24/2019 21:00,2,0.000,ALERT,210.80,299.07,59.996,1553475605,"201051344001230","174011545737251",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,1231535.7,1231535.7,20909,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475649,317777.00
03/24/2019 21:00,2,0.000,ALERT,210.80,299.07,60.001,1553475605,"201051344000646","174011545737251",0.00,-3.00,0,295.76,299.97,0.0,0.0,0.000,1224561.1,1224561.1,21064,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475651,317778.00
03/24/2019 21:00,2,0.000,ALERT,211.93,298.77,59.996,1553475605,"201051344000867","174011545737251",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,1222649.2,1222649.2,44988,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475652,317779.00
03/24/2019 21:00,2,0.000,ALERT,212.38,298.77,59.990,1553475605,"201051344000633","174011545737251",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,1221420.1,1221420.1,45040,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475654,317780.00
03/24/2019 21:00,2,0.000,ALERT,210.57,298.77,60.001,1553475605,"201051344000955","174011545737251",0.00,-2.50,0,296.66,300.27,0.0,0.0,0.000,1244160.0,1244160.0,21086,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475656,317781.00
03/24/2019 21:00,2,0.000,ALERT,211.70,298.47,60.028,1553475605,"201051344000648","174011545737251",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,1235284.0,1235284.0,44545,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475658,317782.00
03/24/2019 21:00,2,0.000,ALERT,212.16,299.07,60.028,1553475605,"201051344000645","174011545737251",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,1239939.2,1239939.2,44507,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553475660,317783.00
03/24/2019 21:00,2,0.000,ALERT,211.70,299.67,59.953,1553475605,"201051344000569","174011545737251",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,1255924.1,1255924.1,12726,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553475662,317784.00
03/24/2019 21:00,2,0.000,ALERT,212.16,299.07,59.990,1553475605,"179051228000119","174011545737251",0.00,-0.50,0,295.46,300.87,0.0,0.0,0.000,43309.5,43309.5,12804,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553475664,317785.00
03/24/2019 21:15,2,0.000,ALERT,211.93,299.97,59.943,1553476504,"201051344000579","174011545737251",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,1255706.6,1255706.6,13177,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476506,317786.00
03/24/2019 21:15,2,0.000,ALERT,211.48,298.47,59.943,1553476504,"201051344001025","174011545737251",0.00,-4.00,0,296.66,301.47,0.0,0.0,0.000,1238180.9,1238180.9,21101,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476508,317787.00
03/24/2019 21:15,2,0.000,ALERT,211.48,298.77,59.975,1553476504,"201051344001093","174011545737251",0.00,-2.50,0,297.26,300.57,0.0,0.0,0.000,1222319.1,1222319.1,21123,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476509,317788.00
03/24/2019 21:15,2,0.000,ALERT,211.93,299.67,59.985,1553476504,"201051344000458","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1239051.3,1239051.3,12918,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476511,317789.00
03/24/2019 21:15,2,0.000,ALERT,211.25,299.37,59.980,1553476504,"201051344000890","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1236854.5,1236854.5,21047,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476513,317790.00
03/24/2019 21:15,2,0.000,ALERT,211.70,299.07,59.990,1553476504,"201051344000988","174011545737251",0.00,-3.00,0,294.86,301.47,0.0,0.0,0.000,959520.5,959520.5,13270,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476515,317791.00
03/24/2019 21:15,2,0.000,ALERT,212.16,300.27,59.990,1553476504,"201051344000582","174011545737251",0.00,-3.50,0,298.17,301.47,0.0,0.0,0.000,1216252.8,1216252.8,21023,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476517,317792.00
03/24/2019 21:15,2,0.000,ALERT,211.93,299.97,59.980,1553476504,"201051344000868","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1224109.2,1224109.2,44970,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476519,317793.00
03/24/2019 21:15,2,0.000,ALERT,212.38,299.97,59.959,1553476504,"201051344000576","174011545737251",0.00,-3.00,0,297.87,302.07,0.0,0.0,0.000,1242324.0,1242324.0,17005,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476520,317794.00
