ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 21:15,2,0.000,ALERT,212.16,299.37,59.985,1553476504,"201051344001158","174011545737251",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,1219423.8,1219423.8,13225,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476522,317795.00
03/24/2019 21:15,2,0.000,ALERT,211.70,298.77,59.990,1553476504,"201051344000917","174011545737251",0.00,-2.00,0,295.46,299.97,0.0,0.0,0.000,1234271.6,1234271.6,20894,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476524,317796.00
03/24/2019 21:15,2,0.000,ALERT,211.70,298.77,59.996,1553476504,"201051344000417","174011545737251",0.00,-3.50,0,296.36,299.97,0.0,0.0,0.000,994514.8,994514.8,21118,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476526,317797.00
03/24/2019 21:15,2,0.000,ALERT,211.93,299.07,59.990,1553476504,"201051344000685","174011545737251",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,1238786.1,1238786.1,21104,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476528,317798.00
03/24/2019 21:15,2,0.000,ALERT,211.70,298.17,59.996,1553476504,"201051344000651","174011545737251",0.00,-5.00,0,296.36,299.97,0.0,0.0,0.000,1231399.3,1231399.3,21087,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476529,317799.00
03/24/2019 21:15,2,0.000,ALERT,211.70,299.97,59.990,1553476504,"201051344000594","174011545737251",0.00,-3.00,0,296.96,302.07,0.0,0.0,0.000,1245072.2,1245072.2,44917,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476531,317800.00
03/24/2019 21:15,2,0.000,ALERT,211.93,299.37,59.990,1553476504,"201051344000469","174011545737251",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,1223645.0,1223645.0,13209,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476533,317801.00
03/24/2019 21:15,2,0.000,ALERT,211.70,299.37,60.006,1553476504,"201051344000585","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1244295.4,1244295.4,21140,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476535,317802.00
03/24/2019 21:15,2,0.000,ALERT,212.61,299.37,60.001,1553476504,"201051344000853","174011545737251",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,1246992.1,1246992.1,12806,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476537,317803.00
03/24/2019 21:15,2,0.000,ALERT,211.70,299.07,59.996,1553476504,"201051344001145","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1247111.3,1247111.3,21056,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476539,317804.00
03/24/2019 21:15,2,0.000,ALERT,211.70,299.07,60.001,1553476504,"201051344000438","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1239741.7,1239741.7,21094,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476540,317805.00
03/24/2019 21:15,2,0.000,ALERT,211.03,299.07,60.001,1553476504,"201051344001135","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1226770.4,1226770.4,21047,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476542,317806.00
03/24/2019 21:15,2,0.000,ALERT,211.93,299.67,59.990,1553476504,"201051344000983","174011545737251",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,1245203.1,1245203.1,12813,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476544,317807.00
03/24/2019 21:15,2,0.000,ALERT,211.48,298.47,59.964,1553476504,"201051344001203","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,1234415.4,1234415.4,21099,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476546,317808.00
03/24/2019 21:15,2,0.000,ALERT,211.48,299.07,59.990,1553476504,"201051344001230","174011545737251",0.00,-3.50,0,297.26,300.87,0.0,0.0,0.000,1231535.7,1231535.7,20911,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476548,317809.00
03/24/2019 21:15,2,0.000,ALERT,211.25,299.07,59.996,1553476504,"201051344000646","174011545737251",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,1224561.1,1224561.1,21066,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476549,317810.00
03/24/2019 21:15,2,0.000,ALERT,212.16,299.07,60.043,1553476504,"201051344000867","174011545737251",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,1222649.2,1222649.2,44990,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476551,317811.00
03/24/2019 21:15,2,0.000,ALERT,212.61,299.07,59.996,1553476504,"201051344000633","174011545737251",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,1221420.1,1221420.1,45042,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476553,317812.00
03/24/2019 21:15,2,0.000,ALERT,211.25,299.07,60.049,1553476504,"201051344000955","174011545737251",0.00,-3.50,0,296.66,300.27,0.0,0.0,0.000,1244160.0,1244160.0,21088,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476555,317813.00
03/24/2019 21:15,2,0.000,ALERT,211.93,298.77,60.001,1553476504,"201051344000648","174011545737251",0.00,-4.00,0,296.66,301.77,0.0,0.0,0.000,1235284.0,1235284.0,44547,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476557,317814.00
03/24/2019 21:15,2,0.000,ALERT,212.38,299.37,59.996,1553476504,"201051344000645","174011545737251",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,1239939.2,1239939.2,44509,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553476560,317815.00
03/24/2019 21:15,2,0.000,ALERT,211.93,299.97,59.990,1553476504,"201051344000569","174011545737251",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,1255924.1,1255924.1,12728,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553476562,317816.00
03/24/2019 21:15,2,0.000,ALERT,212.61,299.07,59.996,1553476504,"179051228000119","174011545737251",0.00,-1.00,0,296.06,301.17,0.0,0.0,0.000,43309.5,43309.5,12806,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553476563,317817.00
03/24/2019 21:30,2,0.000,ALERT,212.16,300.57,59.990,1553477404,"201051344000579","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1255706.6,1255706.6,13179,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477406,317818.00
03/24/2019 21:30,2,0.000,ALERT,211.70,298.47,59.990,1553477404,"201051344001025","174011545737251",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,1238180.9,1238180.9,21103,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477408,317819.00
03/24/2019 21:30,2,0.000,ALERT,211.70,299.37,60.038,1553477404,"201051344001093","174011545737251",0.00,-3.00,0,296.96,300.57,0.0,0.0,0.000,1222319.1,1222319.1,21125,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477410,317820.00
03/24/2019 21:30,2,0.000,ALERT,211.93,300.27,59.990,1553477404,"201051344000458","174011545737251",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,1239051.3,1239051.3,12920,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553477412,317821.00
03/24/2019 21:30,2,0.000,ALERT,211.70,299.67,59.985,1553477404,"201051344000890","174011545737251",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,1236854.5,1236854.5,21049,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477413,317822.00
03/24/2019 21:30,2,0.000,ALERT,211.93,299.97,59.990,1553477404,"201051344000988","174011545737251",0.00,-3.50,0,294.86,301.47,0.0,0.0,0.000,959520.5,959520.5,13272,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553477415,317823.00
03/24/2019 21:30,2,0.000,ALERT,212.16,300.27,59.990,1553477404,"201051344000582","174011545737251",0.00,-5.00,0,298.17,301.47,0.0,0.0,0.000,1216252.8,1216252.8,21025,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553477417,317824.00
03/24/2019 21:30,2,0.000,ALERT,212.16,300.57,59.996,1553477404,"201051344000868","174011545737251",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,1224109.2,1224109.2,44972,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477419,317825.00
03/24/2019 21:30,2,0.000,ALERT,212.61,300.87,59.996,1553477404,"201051344000576","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1242324.0,1242324.0,17007,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477421,317826.00
03/24/2019 21:30,2,0.000,ALERT,212.16,299.67,60.001,1553477404,"201051344001158","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1219423.8,1219423.8,13227,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477423,317827.00
03/24/2019 21:30,2,0.000,ALERT,211.93,298.77,59.985,1553477404,"201051344000917","174011545737251",0.00,-2.50,0,296.06,300.27,0.0,0.0,0.000,1234271.6,1234271.6,20896,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477424,317828.00
03/24/2019 21:30,2,0.000,ALERT,211.93,298.77,59.996,1553477404,"201051344000417","174011545737251",0.00,-4.00,0,296.96,300.57,0.0,0.0,0.000,994514.8,994514.8,21120,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477426,317829.00
03/24/2019 21:30,2,0.000,ALERT,212.16,299.37,59.964,1553477404,"201051344000685","174011545737251",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,1238786.1,1238786.1,21106,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477428,317830.00
03/24/2019 21:30,2,0.000,ALERT,211.70,298.47,60.006,1553477404,"201051344000651","174011545737251",0.00,-5.50,0,296.66,299.97,0.0,0.0,0.000,1231399.3,1231399.3,21089,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477430,317831.00
03/24/2019 21:30,2,0.000,ALERT,211.70,300.87,60.033,1553477404,"201051344000594","174011545737251",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,1245072.2,1245072.2,44919,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553477432,317832.00
03/24/2019 21:30,2,0.000,ALERT,212.16,300.27,60.049,1553477404,"201051344000469","174011545737251",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,1223645.0,1223645.0,13211,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477434,317833.00
03/24/2019 21:30,2,0.000,ALERT,211.93,299.67,60.001,1553477404,"201051344000585","174011545737251",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,1244295.4,1244295.4,21142,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477435,317834.00
03/24/2019 21:30,2,0.000,ALERT,212.61,299.97,60.043,1553477404,"201051344000853","174011545737251",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,1246992.1,1246992.1,12808,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477437,317835.00
03/24/2019 21:30,2,0.000,ALERT,212.16,299.67,60.012,1553477404,"201051344001145","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1247111.3,1247111.3,21058,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477439,317836.00
03/24/2019 21:30,2,0.000,ALERT,211.93,299.37,60.006,1553477404,"201051344000438","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1239741.7,1239741.7,21096,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553477441,317837.00
03/24/2019 21:30,2,0.000,ALERT,211.25,299.07,60.006,1553477404,"201051344001135","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1226770.4,1226770.4,21049,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477443,317838.00
03/24/2019 21:30,2,0.000,ALERT,211.93,300.27,60.006,1553477404,"201051344000983","174011545737251",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,1245203.1,1245203.1,12815,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477444,317839.00
03/24/2019 21:30,2,0.000,ALERT,211.70,299.07,59.980,1553477404,"201051344001203","174011545737251",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,1234415.4,1234415.4,21101,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477446,317840.00
03/24/2019 21:30,2,0.000,ALERT,211.70,299.67,59.990,1553477404,"201051344001230","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1231535.7,1231535.7,20913,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553477448,317841.00
03/24/2019 21:30,2,0.000,ALERT,211.48,299.07,60.006,1553477404,"201051344000646","174011545737251",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,1224561.1,1224561.1,21068,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477450,317842.00
03/24/2019 21:30,2,0.000,ALERT,212.38,299.37,60.006,1553477404,"201051344000867","174011545737251",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,1222649.2,1222649.2,44992,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477452,317843.00
03/24/2019 21:30,2,0.000,ALERT,212.83,299.97,60.033,1553477404,"201051344000633","174011545737251",0.00,-4.00,0,295.76,301.47,0.0,0.0,0.000,1221420.1,1221420.1,45044,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477454,317844.00
03/24/2019 21:30,2,0.000,ALERT,211.25,299.37,60.006,1553477404,"201051344000955","174011545737251",0.00,-5.00,0,297.26,300.57,0.0,0.0,0.000,1244160.0,1244160.0,21090,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477456,317845.00
03/24/2019 21:30,2,0.000,ALERT,211.93,299.07,60.001,1553477404,"201051344000648","174011545737251",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,1235284.0,1235284.0,44549,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477458,317846.00
03/24/2019 21:30,2,0.000,ALERT,212.61,299.97,60.001,1553477404,"201051344000645","174011545737251",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,1239939.2,1239939.2,44511,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553477460,317847.00
03/24/2019 21:30,2,0.000,ALERT,211.93,300.57,59.964,1553477404,"201051344000569","174011545737251",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,1255924.1,1255924.1,12730,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553477461,317848.00
03/24/2019 21:30,2,0.000,ALERT,212.38,299.67,59.969,1553477404,"179051228000119","174011545737251",0.00,-1.50,0,295.76,301.47,0.0,0.0,0.000,43309.5,43309.5,12808,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553477463,317849.00
03/24/2019 21:45,2,0.000,ALERT,212.16,300.87,60.006,1553478304,"201051344000579","174011545737251",0.00,-3.50,0,298.77,302.98,0.0,0.0,0.000,1255706.6,1255706.6,13181,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478306,317850.00
03/24/2019 21:45,2,0.000,ALERT,211.70,298.77,60.001,1553478304,"201051344001025","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1238180.9,1238180.9,21105,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478308,317851.00
03/24/2019 21:45,2,0.000,ALERT,211.70,299.37,60.012,1553478304,"201051344001093","174011545737251",0.00,-3.00,0,297.26,300.87,0.0,0.0,0.000,1222319.1,1222319.1,21127,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478310,317852.00
03/24/2019 21:45,2,0.000,ALERT,212.16,300.27,60.006,1553478304,"201051344000458","174011545737251",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,1239051.3,1239051.3,12922,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478312,317853.00
03/24/2019 21:45,2,0.000,ALERT,211.70,299.97,60.001,1553478304,"201051344000890","174011545737251",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,1236854.5,1236854.5,21051,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478313,317854.00
03/24/2019 21:45,2,0.000,ALERT,212.16,300.27,59.985,1553478304,"201051344000988","174011545737251",0.00,-3.50,0,295.76,301.77,0.0,0.0,0.000,959520.5,959520.5,13274,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478315,317855.00
03/24/2019 21:45,2,0.000,ALERT,212.38,300.57,60.049,1553478304,"201051344000582","174011545737251",0.00,-5.50,0,298.47,301.77,0.0,0.0,0.000,1216252.8,1216252.8,21027,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478317,317856.00
03/24/2019 21:45,2,0.000,ALERT,212.16,300.87,60.001,1553478304,"201051344000868","174011545737251",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,1224109.2,1224109.2,44974,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478319,317857.00
03/24/2019 21:45,2,0.000,ALERT,212.61,301.17,60.001,1553478304,"201051344000576","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1242324.0,1242324.0,17009,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478321,317858.00
03/24/2019 21:45,2,0.000,ALERT,212.16,300.27,60.006,1553478304,"201051344001158","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1219423.8,1219423.8,13229,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478323,317859.00
03/24/2019 21:45,2,0.000,ALERT,211.93,298.77,59.990,1553478304,"201051344000917","174011545737251",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,1234271.6,1234271.6,20898,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478325,317860.00
03/24/2019 21:45,2,0.000,ALERT,211.93,298.77,59.996,1553478304,"201051344000417","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,994514.8,994514.8,21122,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478326,317861.00
03/24/2019 21:45,2,0.000,ALERT,211.93,299.37,59.985,1553478304,"201051344000685","174011545737251",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,1238786.1,1238786.1,21108,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478328,317862.00
03/24/2019 21:45,2,0.000,ALERT,211.70,298.47,60.028,1553478304,"201051344000651","174011545737251",0.00,-6.00,0,296.36,300.27,0.0,0.0,0.000,1231399.3,1231399.3,21091,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478330,317863.00
03/24/2019 21:45,2,0.000,ALERT,211.93,301.17,59.985,1553478304,"201051344000594","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1245072.2,1245072.2,44921,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478332,317864.00
03/24/2019 21:45,2,0.000,ALERT,212.38,300.57,60.001,1553478304,"201051344000469","174011545737251",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,1223645.0,1223645.0,13213,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478334,317865.00
03/24/2019 21:45,2,0.000,ALERT,211.93,299.67,59.996,1553478304,"201051344000585","174011545737251",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,1244295.4,1244295.4,21144,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478335,317866.00
03/24/2019 21:45,2,0.000,ALERT,212.83,300.27,59.990,1553478304,"201051344000853","174011545737251",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,1246992.1,1246992.1,12810,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478337,317867.00
03/24/2019 21:45,2,0.000,ALERT,211.93,299.67,59.964,1553478304,"201051344001145","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1247111.3,1247111.3,21060,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478339,317868.00
03/24/2019 21:45,2,0.000,ALERT,211.93,299.67,60.001,1553478304,"201051344000438","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1239741.7,1239741.7,21098,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478341,317869.00
03/24/2019 21:45,2,0.000,ALERT,211.25,299.07,59.953,1553478304,"201051344001135","174011545737251",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,1226770.4,1226770.4,21051,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478343,317870.00
03/24/2019 21:45,2,0.000,ALERT,212.16,300.57,59.996,1553478304,"201051344000983","174011545737251",0.00,-3.50,0,298.47,302.37,0.0,0.0,0.000,1245203.1,1245203.1,12817,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478345,317871.00
03/24/2019 21:45,2,0.000,ALERT,211.70,299.07,59.996,1553478304,"201051344001203","174011545737251",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,1234415.4,1234415.4,21103,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478346,317872.00
03/24/2019 21:45,2,0.000,ALERT,211.48,299.67,59.996,1553478304,"201051344001230","174011545737251",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,1231535.7,1231535.7,20915,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478348,317873.00
03/24/2019 21:45,2,0.000,ALERT,211.48,299.37,59.975,1553478304,"201051344000646","174011545737251",0.00,-5.00,0,296.66,300.57,0.0,0.0,0.000,1224561.1,1224561.1,21070,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478350,317874.00
03/24/2019 21:45,2,0.000,ALERT,212.38,299.97,59.990,1553478304,"201051344000867","174011545737251",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,1222649.2,1222649.2,44994,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478352,317875.00
03/24/2019 21:45,2,0.000,ALERT,212.61,299.97,59.980,1553478304,"201051344000633","174011545737251",0.00,-4.00,0,296.06,301.47,0.0,0.0,0.000,1221420.1,1221420.1,45046,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478354,317876.00
03/24/2019 21:45,2,0.000,ALERT,211.48,299.37,59.996,1553478304,"201051344000955","174011545737251",0.00,-5.00,0,297.57,300.87,0.0,0.0,0.000,1244160.0,1244160.0,21092,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478355,317877.00
03/24/2019 21:45,2,0.000,ALERT,212.16,299.67,59.990,1553478304,"201051344000648","174011545737251",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,1235284.0,1235284.0,44551,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478357,317878.00
03/24/2019 21:45,2,0.000,ALERT,212.61,300.27,60.012,1553478304,"201051344000645","174011545737251",0.00,-3.00,0,298.17,301.77,0.0,0.0,0.000,1239939.2,1239939.2,44513,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553478359,317879.00
03/24/2019 21:45,2,0.000,ALERT,212.38,301.17,59.969,1553478304,"201051344000569","174011545737251",0.00,-3.50,0,299.07,302.98,0.0,0.0,0.000,1255924.1,1255924.1,12732,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553478361,317880.00
03/24/2019 21:45,2,0.000,ALERT,212.61,299.67,59.969,1553478304,"179051228000119","174011545737251",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,43309.5,43309.5,12810,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553478363,317881.00
03/24/2019 22:00,2,0.000,ALERT,212.38,301.47,60.012,1553479203,"201051344000579","174011545737251",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,1255706.6,1255706.6,13183,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479206,317882.00
03/24/2019 22:00,2,0.000,ALERT,211.70,299.37,60.001,1553479203,"201051344001025","174011545737251",0.00,-5.50,0,296.96,301.77,0.0,0.0,0.000,1238180.9,1238180.9,21107,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479207,317883.00
03/24/2019 22:00,2,0.000,ALERT,211.93,299.97,60.033,1553479203,"201051344001093","174011545737251",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,1222319.1,1222319.1,21129,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553479209,317884.00
03/24/2019 22:00,2,0.000,ALERT,212.38,300.87,60.001,1553479203,"201051344000458","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,1239051.3,1239051.3,12924,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479211,317885.00
03/24/2019 22:00,2,0.000,ALERT,211.93,300.57,60.006,1553479203,"201051344000890","174011545737251",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,1236854.5,1236854.5,21053,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479213,317886.00
03/24/2019 22:00,2,0.000,ALERT,212.38,300.87,60.006,1553479203,"201051344000988","174011545737251",0.00,-3.50,0,296.06,302.37,0.0,0.0,0.000,959520.5,959520.5,13276,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479215,317887.00
03/24/2019 22:00,2,0.000,ALERT,212.38,300.87,60.006,1553479203,"201051344000582","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1216252.8,1216252.8,21029,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479217,317888.00
03/24/2019 22:00,2,0.000,ALERT,212.38,301.77,60.012,1553479203,"201051344000868","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1224109.2,1224109.2,44976,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479218,317889.00
03/24/2019 22:00,2,0.000,ALERT,212.83,301.47,60.006,1553479203,"201051344000576","174011545737251",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,1242324.0,1242324.0,17011,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479220,317890.00
03/24/2019 22:00,2,0.000,ALERT,212.61,300.87,60.006,1553479203,"201051344001158","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1219423.8,1219423.8,13231,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479222,317891.00
03/24/2019 22:00,2,0.000,ALERT,212.16,299.67,60.043,1553479203,"201051344000917","174011545737251",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,1234271.6,1234271.6,20900,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479224,317892.00
03/24/2019 22:00,2,0.000,ALERT,212.16,299.37,60.006,1553479203,"201051344000417","174011545737251",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,994514.8,994514.8,21124,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479226,317893.00
03/24/2019 22:00,2,0.000,ALERT,212.38,299.97,59.990,1553479203,"201051344000685","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1238786.1,1238786.1,21110,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479227,317894.00
03/24/2019 22:00,2,0.000,ALERT,212.16,299.37,59.996,1553479203,"201051344000651","174011545737251",0.00,-6.50,0,296.96,300.87,0.0,0.0,0.000,1231399.3,1231399.3,21093,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553479229,317895.00
03/24/2019 22:00,2,0.000,ALERT,211.93,301.17,60.012,1553479203,"201051344000594","174011545737251",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,1245072.2,1245072.2,44923,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553479231,317896.00
03/24/2019 22:00,2,0.000,ALERT,212.38,300.87,60.001,1553479203,"201051344000469","174011545737251",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,1223645.0,1223645.0,13215,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479233,317897.00
03/24/2019 22:00,2,0.000,ALERT,212.16,300.27,59.975,1553479203,"201051344000585","174011545737251",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,1244295.4,1244295.4,21146,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479235,317898.00
03/24/2019 22:00,2,0.000,ALERT,212.83,300.57,59.980,1553479203,"201051344000853","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1246992.1,1246992.1,12812,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479237,317899.00
03/24/2019 22:00,2,0.000,ALERT,212.38,300.27,59.996,1553479203,"201051344001145","174011545737251",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,1247111.3,1247111.3,21062,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479238,317900.00
03/24/2019 22:00,2,0.000,ALERT,212.16,300.27,59.990,1553479203,"201051344000438","174011545737251",0.00,-6.00,0,297.57,301.77,0.0,0.0,0.000,1239741.7,1239741.7,21100,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479240,317901.00
03/24/2019 22:00,2,0.000,ALERT,211.70,300.27,59.996,1553479203,"201051344001135","174011545737251",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,1226770.4,1226770.4,21053,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479242,317902.00
03/24/2019 22:00,2,0.000,ALERT,212.38,301.17,59.985,1553479203,"201051344000983","174011545737251",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,1245203.1,1245203.1,12819,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479244,317903.00
03/24/2019 22:00,2,0.000,ALERT,212.16,299.67,59.985,1553479203,"201051344001203","174011545737251",0.00,-5.50,0,296.96,302.98,0.0,0.0,0.000,1234415.4,1234415.4,21105,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479246,317904.00
03/24/2019 22:00,2,0.000,ALERT,211.93,300.57,59.985,1553479203,"201051344001230","174011545737251",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,1231535.7,1231535.7,20917,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553479247,317905.00
03/24/2019 22:00,2,0.000,ALERT,211.93,299.97,59.990,1553479203,"201051344000646","174011545737251",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,1224561.1,1224561.1,21072,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479249,317906.00
03/24/2019 22:00,2,0.000,ALERT,212.83,300.57,60.033,1553479203,"201051344000867","174011545737251",0.00,-3.00,0,297.57,302.98,0.0,0.0,0.000,1222649.2,1222649.2,44996,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479251,317907.00
03/24/2019 22:00,2,0.000,ALERT,213.29,301.17,59.959,1553479203,"201051344000633","174011545737251",0.00,-5.00,0,296.66,302.37,0.0,0.0,0.000,1221420.1,1221420.1,45048,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479253,317908.00
03/24/2019 22:00,2,0.000,ALERT,211.70,299.97,59.985,1553479203,"201051344000955","174011545737251",0.00,-5.00,0,297.26,301.17,0.0,0.0,0.000,1244160.0,1244160.0,21094,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479255,317909.00
03/24/2019 22:00,2,0.000,ALERT,212.61,300.27,59.985,1553479203,"201051344000648","174011545737251",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,1235284.0,1235284.0,44553,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479257,317910.00
03/24/2019 22:00,2,0.000,ALERT,213.06,301.17,59.985,1553479203,"201051344000645","174011545737251",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,1239939.2,1239939.2,44515,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479259,317911.00
03/24/2019 22:00,2,0.000,ALERT,212.61,301.77,59.990,1553479203,"201051344000569","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1255924.1,1255924.1,12734,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553479261,317912.00
03/24/2019 22:00,2,0.000,ALERT,213.06,300.87,59.985,1553479203,"179051228000119","174011545737251",0.00,-2.00,0,296.96,302.37,0.0,0.0,0.000,43309.5,43309.5,12812,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553479262,317913.00
03/24/2019 22:15,2,0.000,ALERT,212.83,302.07,59.990,1553480104,"201051344000579","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1255706.6,1255706.6,13185,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480106,317914.00
03/24/2019 22:15,2,0.000,ALERT,212.16,299.67,59.985,1553480104,"201051344001025","174011545737251",0.00,-6.00,0,297.57,302.37,0.0,0.0,0.000,1238180.9,1238180.9,21109,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480108,317915.00
03/24/2019 22:15,2,0.000,ALERT,212.38,300.27,59.996,1553480104,"201051344001093","174011545737251",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,1222319.1,1222319.1,21131,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553480110,317916.00
03/24/2019 22:15,2,0.000,ALERT,212.83,301.77,59.990,1553480104,"201051344000458","174011545737251",0.00,-2.50,0,299.07,304.48,0.0,0.0,0.000,1239051.3,1239051.3,12926,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480112,317917.00
03/24/2019 22:15,2,0.000,ALERT,212.16,300.57,59.990,1553480104,"201051344000890","174011545737251",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,1236854.5,1236854.5,21055,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553480114,317918.00
03/24/2019 22:15,2,0.000,ALERT,212.61,301.47,59.985,1553480104,"201051344000988","174011545737251",0.00,-4.00,0,296.36,303.28,0.0,0.0,0.000,959520.5,959520.5,13278,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480116,317919.00
03/24/2019 22:15,2,0.000,ALERT,212.83,301.47,59.990,1553480104,"201051344000582","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1216252.8,1216252.8,21031,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553480117,317920.00
03/24/2019 22:15,2,0.000,ALERT,212.61,302.07,59.985,1553480104,"201051344000868","174011545737251",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,1224109.2,1224109.2,44978,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480119,317921.00
03/24/2019 22:15,2,0.000,ALERT,213.29,302.07,60.028,1553480104,"201051344000576","174011545737251",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,1242324.0,1242324.0,17013,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480121,317922.00
03/24/2019 22:15,2,0.000,ALERT,212.83,301.47,59.990,1553480104,"201051344001158","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1219423.8,1219423.8,13233,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480123,317923.00
03/24/2019 22:15,2,0.000,ALERT,212.38,299.97,59.953,1553480104,"201051344000917","174011545737251",0.00,-3.50,0,296.96,301.17,0.0,0.0,0.000,1234271.6,1234271.6,20902,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553480125,317924.00
03/24/2019 22:15,2,0.000,ALERT,212.38,299.97,59.996,1553480104,"201051344000417","174011545737251",0.00,-5.50,0,297.87,301.17,0.0,0.0,0.000,994514.8,994514.8,21126,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480126,317925.00
03/24/2019 22:15,2,0.000,ALERT,212.61,300.57,60.022,1553480104,"201051344000685","174011545737251",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,1238786.1,1238786.1,21112,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480128,317926.00
03/24/2019 22:15,2,0.000,ALERT,212.16,299.67,60.022,1553480104,"201051344000651","174011545737251",0.00,-7.00,0,297.57,301.17,0.0,0.0,0.000,1231399.3,1231399.3,21095,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480130,317927.00
03/24/2019 22:15,2,0.000,ALERT,212.38,302.07,60.006,1553480104,"201051344000594","174011545737251",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,1245072.2,1245072.2,44925,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480132,317928.00
03/24/2019 22:15,2,0.000,ALERT,212.83,301.77,59.996,1553480104,"201051344000469","174011545737251",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,1223645.0,1223645.0,13217,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480134,317929.00
03/24/2019 22:15,2,0.000,ALERT,212.38,300.57,60.001,1553480104,"201051344000585","174011545737251",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,1244295.4,1244295.4,21148,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480135,317930.00
03/24/2019 22:15,2,0.000,ALERT,213.29,301.77,59.996,1553480104,"201051344000853","174011545737251",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,1246992.1,1246992.1,12814,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480137,317931.00
03/24/2019 22:15,2,0.000,ALERT,212.61,300.87,60.006,1553480104,"201051344001145","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1247111.3,1247111.3,21064,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480139,317932.00
03/24/2019 22:15,2,0.000,ALERT,212.38,300.57,60.006,1553480104,"201051344000438","174011545737251",0.00,-6.00,0,298.77,302.37,0.0,0.0,0.000,1239741.7,1239741.7,21102,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553480141,317933.00
03/24/2019 22:15,2,0.000,ALERT,211.93,300.57,60.017,1553480104,"201051344001135","174011545737251",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,1226770.4,1226770.4,21055,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480143,317934.00
03/24/2019 22:15,2,0.000,ALERT,212.61,301.77,60.012,1553480104,"201051344000983","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,1245203.1,1245203.1,12821,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480145,317935.00
03/24/2019 22:15,2,0.000,ALERT,212.38,300.27,60.006,1553480104,"201051344001203","174011545737251",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,1234415.4,1234415.4,21107,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480147,317936.00
03/24/2019 22:15,2,0.000,ALERT,212.16,300.87,60.006,1553480104,"201051344001230","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1231535.7,1231535.7,20919,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480148,317937.00
03/24/2019 22:15,2,0.000,ALERT,211.93,300.57,60.012,1553480104,"201051344000646","174011545737251",0.00,-5.50,0,297.87,301.47,0.0,0.0,0.000,1224561.1,1224561.1,21074,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480150,317938.00
