ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 22:15,2,0.000,ALERT,213.06,301.17,59.996,1553480104,"201051344000867","174011545737251",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,1222649.2,1222649.2,44998,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480152,317939.00
03/24/2019 22:15,2,0.000,ALERT,213.29,301.17,60.017,1553480104,"201051344000633","174011545737251",0.00,-5.00,0,297.57,303.28,0.0,0.0,0.000,1221420.1,1221420.1,45050,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480154,317940.00
03/24/2019 22:15,2,0.000,ALERT,211.93,300.57,60.054,1553480104,"201051344000955","174011545737251",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,1244160.0,1244160.0,21096,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553480156,317941.00
03/24/2019 22:15,2,0.000,ALERT,212.83,300.87,60.022,1553480104,"201051344000648","174011545737251",0.00,-5.50,0,298.77,303.58,0.0,0.0,0.000,1235284.0,1235284.0,44555,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480158,317942.00
03/24/2019 22:15,2,0.000,ALERT,213.06,301.47,60.017,1553480104,"201051344000645","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1239939.2,1239939.2,44517,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480159,317943.00
03/24/2019 22:15,2,0.000,ALERT,212.83,302.37,60.028,1553480104,"201051344000569","174011545737251",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,1255924.1,1255924.1,12736,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553480161,317944.00
03/24/2019 22:15,2,0.000,ALERT,213.29,301.17,59.980,1553480104,"179051228000119","174011545737251",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,43309.5,43309.5,12814,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553480163,317945.00
03/24/2019 22:30,2,0.000,ALERT,213.29,302.37,60.022,1553481004,"201051344000579","174011545737251",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,1255706.6,1255706.6,13187,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481006,317946.00
03/24/2019 22:30,2,0.000,ALERT,212.61,300.27,60.022,1553481004,"201051344001025","174011545737251",0.00,-6.00,0,298.17,302.68,0.0,0.0,0.000,1238180.9,1238180.9,21111,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481008,317947.00
03/24/2019 22:30,2,0.000,ALERT,212.61,300.57,60.012,1553481004,"201051344001093","174011545737251",0.00,-3.50,0,298.47,302.07,0.0,0.0,0.000,1222319.1,1222319.1,21133,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481010,317948.00
03/24/2019 22:30,2,0.000,ALERT,213.06,301.77,60.043,1553481004,"201051344000458","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1239051.3,1239051.3,12928,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481011,317949.00
03/24/2019 22:30,2,0.000,ALERT,212.61,301.17,60.028,1553481004,"201051344000890","174011545737251",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,1236854.5,1236854.5,21057,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481013,317950.00
03/24/2019 22:30,2,0.000,ALERT,213.06,301.77,60.017,1553481004,"201051344000988","174011545737251",0.00,-4.00,0,296.96,302.98,0.0,0.0,0.000,959520.5,959520.5,13280,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481015,317951.00
03/24/2019 22:30,2,0.000,ALERT,213.06,301.77,60.028,1553481004,"201051344000582","174011545737251",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,1216252.8,1216252.8,21033,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481017,317952.00
03/24/2019 22:30,2,0.000,ALERT,213.06,302.37,60.022,1553481004,"201051344000868","174011545737251",0.00,-4.00,0,300.27,304.18,0.0,0.0,0.000,1224109.2,1224109.2,44980,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481019,317953.00
03/24/2019 22:30,2,0.000,ALERT,213.74,302.37,60.012,1553481004,"201051344000576","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1242324.0,1242324.0,17015,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481021,317954.00
03/24/2019 22:30,2,0.000,ALERT,213.29,301.77,59.990,1553481004,"201051344001158","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1219423.8,1219423.8,13235,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481023,317955.00
03/24/2019 22:30,2,0.000,ALERT,212.61,299.97,60.022,1553481004,"201051344000917","174011545737251",0.00,-3.50,0,296.96,301.47,0.0,0.0,0.000,1234271.6,1234271.6,20904,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481024,317956.00
03/24/2019 22:30,2,0.000,ALERT,212.61,300.27,59.975,1553481004,"201051344000417","174011545737251",0.00,-5.50,0,298.17,301.47,0.0,0.0,0.000,994514.8,994514.8,21128,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481026,317957.00
03/24/2019 22:30,2,0.000,ALERT,213.06,300.87,60.012,1553481004,"201051344000685","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1238786.1,1238786.1,21114,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481028,317958.00
03/24/2019 22:30,2,0.000,ALERT,212.61,299.97,60.065,1553481004,"201051344000651","174011545737251",0.00,-6.50,0,297.57,301.77,0.0,0.0,0.000,1231399.3,1231399.3,21097,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481030,317959.00
03/24/2019 22:30,2,0.000,ALERT,212.83,302.37,60.017,1553481004,"201051344000594","174011545737251",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,1245072.2,1245072.2,44927,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481032,317960.00
03/24/2019 22:30,2,0.000,ALERT,213.29,302.07,60.012,1553481004,"201051344000469","174011545737251",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,1223645.0,1223645.0,13219,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481034,317961.00
03/24/2019 22:30,2,0.000,ALERT,212.61,300.87,60.012,1553481004,"201051344000585","174011545737251",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,1244295.4,1244295.4,21150,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481035,317962.00
03/24/2019 22:30,2,0.000,ALERT,213.96,302.07,59.985,1553481004,"201051344000853","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1246992.1,1246992.1,12816,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481037,317963.00
03/24/2019 22:30,2,0.000,ALERT,212.83,300.87,60.054,1553481004,"201051344001145","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1247111.3,1247111.3,21066,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481039,317964.00
03/24/2019 22:30,2,0.000,ALERT,212.61,300.87,60.059,1553481004,"201051344000438","174011545737251",0.00,-6.00,0,299.07,302.68,0.0,0.0,0.000,1239741.7,1239741.7,21104,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481041,317965.00
03/24/2019 22:30,2,0.000,ALERT,212.38,300.87,60.012,1553481004,"201051344001135","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1226770.4,1226770.4,21057,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481043,317966.00
03/24/2019 22:30,2,0.000,ALERT,213.06,302.07,60.001,1553481004,"201051344000983","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1245203.1,1245203.1,12823,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481044,317967.00
03/24/2019 22:30,2,0.000,ALERT,212.61,300.27,60.028,1553481004,"201051344001203","174011545737251",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,1234415.4,1234415.4,21109,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481046,317968.00
03/24/2019 22:30,2,0.000,ALERT,212.61,301.17,60.022,1553481004,"201051344001230","174011545737251",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,1231535.7,1231535.7,20921,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481048,317969.00
03/24/2019 22:30,2,0.000,ALERT,212.16,300.57,60.017,1553481004,"201051344000646","174011545737251",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,1224561.1,1224561.1,21076,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481050,317970.00
03/24/2019 22:30,2,0.000,ALERT,213.51,301.47,60.017,1553481004,"201051344000867","174011545737251",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,1222649.2,1222649.2,45000,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481052,317971.00
03/24/2019 22:30,2,0.000,ALERT,213.96,301.77,60.033,1553481004,"201051344000633","174011545737251",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,1221420.1,1221420.1,45052,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481054,317972.00
03/24/2019 22:30,2,0.000,ALERT,212.38,301.17,60.017,1553481004,"201051344000955","174011545737251",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,1244160.0,1244160.0,21098,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481056,317973.00
03/24/2019 22:30,2,0.000,ALERT,213.29,301.17,59.980,1553481004,"201051344000648","174011545737251",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,1235284.0,1235284.0,44557,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481057,317974.00
03/24/2019 22:30,2,0.000,ALERT,213.74,301.77,60.017,1553481004,"201051344000645","174011545737251",0.00,-3.50,0,299.67,303.28,0.0,0.0,0.000,1239939.2,1239939.2,44519,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481059,317975.00
03/24/2019 22:30,2,0.000,ALERT,213.29,302.37,60.038,1553481004,"201051344000569","174011545737251",0.00,-4.00,0,300.27,304.48,0.0,0.0,0.000,1255924.1,1255924.1,12738,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481061,317976.00
03/24/2019 22:30,2,0.000,ALERT,213.51,301.47,60.017,1553481004,"179051228000119","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,43309.5,43309.5,12816,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553481063,317977.00
03/24/2019 22:45,2,0.000,ALERT,213.29,302.68,60.001,1553481904,"201051344000579","174011545737251",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,1255706.6,1255706.6,13189,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481906,317978.00
03/24/2019 22:45,2,0.000,ALERT,212.83,300.57,59.996,1553481904,"201051344001025","174011545737251",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,1238180.9,1238180.9,21113,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481908,317979.00
03/24/2019 22:45,2,0.000,ALERT,212.83,300.87,59.985,1553481904,"201051344001093","174011545737251",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,1222319.1,1222319.1,21135,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481910,317980.00
03/24/2019 22:45,2,0.000,ALERT,213.29,302.37,59.990,1553481904,"201051344000458","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1239051.3,1239051.3,12930,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481912,317981.00
03/24/2019 22:45,2,0.000,ALERT,212.83,301.47,59.996,1553481904,"201051344000890","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1236854.5,1236854.5,21059,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481914,317982.00
03/24/2019 22:45,2,0.000,ALERT,213.06,301.77,60.006,1553481904,"201051344000988","174011545737251",0.00,-4.00,0,297.26,303.58,0.0,0.0,0.000,959520.5,959520.5,13282,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481915,317983.00
03/24/2019 22:45,2,0.000,ALERT,213.51,302.07,60.038,1553481904,"201051344000582","174011545737251",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,1216252.8,1216252.8,21035,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481917,317984.00
03/24/2019 22:45,2,0.000,ALERT,213.06,302.37,59.990,1553481904,"201051344000868","174011545737251",0.00,-4.00,0,300.57,304.78,0.0,0.0,0.000,1224109.2,1224109.2,44982,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481919,317985.00
03/24/2019 22:45,2,0.000,ALERT,213.74,302.37,59.990,1553481904,"201051344000576","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1242324.0,1242324.0,17017,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481921,317986.00
03/24/2019 22:45,2,0.000,ALERT,213.51,302.07,59.996,1553481904,"201051344001158","174011545737251",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,1219423.8,1219423.8,13237,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481923,317987.00
03/24/2019 22:45,2,0.000,ALERT,213.06,300.57,59.980,1553481904,"201051344000917","174011545737251",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,1234271.6,1234271.6,20906,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481924,317988.00
03/24/2019 22:45,2,0.000,ALERT,213.06,300.57,59.985,1553481904,"201051344000417","174011545737251",0.00,-6.00,0,298.47,301.77,0.0,0.0,0.000,994514.8,994514.8,21130,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481926,317989.00
03/24/2019 22:45,2,0.000,ALERT,213.29,300.87,59.990,1553481904,"201051344000685","174011545737251",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,1238786.1,1238786.1,21116,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481928,317990.00
03/24/2019 22:45,2,0.000,ALERT,212.83,300.27,59.985,1553481904,"201051344000651","174011545737251",0.00,-7.00,0,298.47,302.07,0.0,0.0,0.000,1231399.3,1231399.3,21099,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481930,317991.00
03/24/2019 22:45,2,0.000,ALERT,213.06,302.68,60.001,1553481904,"201051344000594","174011545737251",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,1245072.2,1245072.2,44929,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481932,317992.00
03/24/2019 22:45,2,0.000,ALERT,213.29,302.07,59.996,1553481904,"201051344000469","174011545737251",0.00,-5.50,0,299.07,303.58,0.0,0.0,0.000,1223645.0,1223645.0,13221,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481934,317993.00
03/24/2019 22:45,2,0.000,ALERT,212.83,301.17,59.996,1553481904,"201051344000585","174011545737251",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,1244295.4,1244295.4,21152,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481935,317994.00
03/24/2019 22:45,2,0.000,ALERT,213.96,301.77,60.038,1553481904,"201051344000853","174011545737251",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,1246992.1,1246992.1,12818,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481937,317995.00
03/24/2019 22:45,2,0.000,ALERT,213.06,301.17,59.990,1553481904,"201051344001145","174011545737251",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,1247111.3,1247111.3,21068,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481939,317996.00
03/24/2019 22:45,2,0.000,ALERT,213.06,301.17,59.996,1553481904,"201051344000438","174011545737251",0.00,-6.00,0,299.37,302.68,0.0,0.0,0.000,1239741.7,1239741.7,21106,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481941,317997.00
03/24/2019 22:45,2,0.000,ALERT,212.61,301.17,60.012,1553481904,"201051344001135","174011545737251",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,1226770.4,1226770.4,21059,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481943,317998.00
03/24/2019 22:45,2,0.000,ALERT,213.06,302.07,59.990,1553481904,"201051344000983","174011545737251",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,1245203.1,1245203.1,12825,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481944,317999.00
03/24/2019 22:45,2,0.000,ALERT,212.83,300.57,59.990,1553481904,"201051344001203","174011545737251",0.00,-6.00,0,298.47,303.88,0.0,0.0,0.000,1234415.4,1234415.4,21111,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481946,318000.00
03/24/2019 22:45,2,0.000,ALERT,212.83,301.47,60.001,1553481904,"201051344001230","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1231535.7,1231535.7,20923,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481948,318001.00
03/24/2019 22:45,2,0.000,ALERT,212.61,300.87,59.996,1553481904,"201051344000646","174011545737251",0.00,-6.00,0,298.47,302.07,0.0,0.0,0.000,1224561.1,1224561.1,21078,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481950,318002.00
03/24/2019 22:45,2,0.000,ALERT,213.51,301.47,59.996,1553481904,"201051344000867","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1222649.2,1222649.2,45002,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481952,318003.00
03/24/2019 22:45,2,0.000,ALERT,213.96,301.77,59.996,1553481904,"201051344000633","174011545737251",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,1221420.1,1221420.1,45054,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481954,318004.00
03/24/2019 22:45,2,0.000,ALERT,212.38,301.17,59.964,1553481904,"201051344000955","174011545737251",0.00,-5.50,0,299.07,302.37,0.0,0.0,0.000,1244160.0,1244160.0,21100,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481955,318005.00
03/24/2019 22:45,2,0.000,ALERT,213.29,301.17,60.022,1553481904,"201051344000648","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1235284.0,1235284.0,44559,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553481957,318006.00
03/24/2019 22:45,2,0.000,ALERT,213.51,301.77,60.001,1553481904,"201051344000645","174011545737251",0.00,-4.00,0,299.97,303.88,0.0,0.0,0.000,1239939.2,1239939.2,44521,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481959,318007.00
03/24/2019 22:45,2,0.000,ALERT,213.29,302.68,60.017,1553481904,"201051344000569","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1255924.1,1255924.1,12740,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553481961,318008.00
03/24/2019 22:45,2,0.000,ALERT,213.74,301.47,59.990,1553481904,"179051228000119","174011545737251",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,43309.5,43309.5,12818,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553481963,318009.00
03/24/2019 23:00,2,0.000,ALERT,213.29,302.68,60.001,1553482804,"201051344000579","174011545737251",0.00,-5.00,0,288.85,304.78,0.0,0.0,0.000,1255706.6,1255706.6,13191,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482807,318010.00
03/24/2019 23:00,2,0.000,ALERT,212.83,300.27,60.012,1553482804,"201051344001025","174011545737251",0.00,-6.00,0,286.74,303.58,0.0,0.0,0.000,1238180.9,1238180.9,21115,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482808,318011.00
03/24/2019 23:00,2,0.000,ALERT,212.83,300.57,59.996,1553482804,"201051344001093","174011545737251",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,1222319.1,1222319.1,21137,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482810,318012.00
03/24/2019 23:00,2,0.000,ALERT,213.29,302.07,59.990,1553482804,"201051344000458","174011545737251",0.00,-3.00,0,287.95,304.78,0.0,0.0,0.000,1239051.3,1239051.3,12932,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482812,318013.00
03/24/2019 23:00,2,0.000,ALERT,212.61,301.17,59.985,1553482804,"201051344000890","174011545737251",0.00,-5.50,0,287.95,303.88,0.0,0.0,0.000,1236854.5,1236854.5,21061,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482814,318014.00
03/24/2019 23:00,2,0.000,ALERT,213.06,301.77,60.017,1553482804,"201051344000988","174011545737251",0.00,-4.00,0,285.54,303.58,0.0,0.0,0.000,959520.5,959520.5,13284,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482816,318015.00
03/24/2019 23:00,2,0.000,ALERT,213.51,301.77,60.017,1553482804,"201051344000582","174011545737251",0.00,-6.00,0,288.25,303.58,0.0,0.0,0.000,1216252.8,1216252.8,21037,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482817,318016.00
03/24/2019 23:00,2,0.000,ALERT,213.29,302.68,59.980,1553482804,"201051344000868","174011545737251",0.00,-5.00,0,288.55,304.48,0.0,0.0,0.000,1224109.2,1224109.2,44984,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482819,318017.00
03/24/2019 23:00,2,0.000,ALERT,213.74,302.68,59.985,1553482804,"201051344000576","174011545737251",0.00,-5.00,0,288.25,304.18,0.0,0.0,0.000,1242324.0,1242324.0,17019,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482821,318018.00
03/24/2019 23:00,2,0.000,ALERT,213.51,302.37,60.001,1553482804,"201051344001158","174011545737251",0.00,-6.00,0,287.65,303.58,0.0,0.0,0.000,1219423.8,1219423.8,13239,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482823,318019.00
03/24/2019 23:00,2,0.000,ALERT,213.06,300.57,59.990,1553482804,"201051344000917","174011545737251",0.00,-3.50,0,286.44,302.07,0.0,0.0,0.000,1234271.6,1234271.6,20908,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482825,318020.00
03/24/2019 23:00,2,0.000,ALERT,213.06,300.27,59.980,1553482804,"201051344000417","174011545737251",0.00,-6.00,0,287.05,302.37,0.0,0.0,0.000,994514.8,994514.8,21132,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482826,318021.00
03/24/2019 23:00,2,0.000,ALERT,213.06,300.87,59.990,1553482804,"201051344000685","174011545737251",0.00,-5.50,0,287.35,302.68,0.0,0.0,0.000,1238786.1,1238786.1,21118,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482828,318022.00
03/24/2019 23:00,2,0.000,ALERT,212.83,300.27,60.012,1553482804,"201051344000651","174011545737251",0.00,-7.00,0,286.74,302.07,0.0,0.0,0.000,1231399.3,1231399.3,21101,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482830,318023.00
03/24/2019 23:00,2,0.000,ALERT,212.83,302.68,60.038,1553482804,"201051344000594","174011545737251",0.00,-5.50,0,287.65,304.18,0.0,0.0,0.000,1245072.2,1245072.2,44931,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482832,318024.00
03/24/2019 23:00,2,0.000,ALERT,213.51,302.37,60.049,1553482804,"201051344000469","174011545737251",0.00,-5.50,0,287.05,303.58,0.0,0.0,0.000,1223645.0,1223645.0,13223,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482834,318025.00
03/24/2019 23:00,2,0.000,ALERT,212.83,301.17,60.001,1553482804,"201051344000585","174011545737251",0.00,-5.00,0,287.05,302.68,0.0,0.0,0.000,1244295.4,1244295.4,21154,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482836,318026.00
03/24/2019 23:00,2,0.000,ALERT,213.96,302.37,60.054,1553482804,"201051344000853","174011545737251",0.00,-5.50,0,287.65,304.18,0.0,0.0,0.000,1246992.1,1246992.1,12820,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482838,318027.00
03/24/2019 23:00,2,0.000,ALERT,213.06,301.17,60.022,1553482804,"201051344001145","174011545737251",0.00,-5.50,0,287.65,303.58,0.0,0.0,0.000,1247111.3,1247111.3,21070,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482840,318028.00
03/24/2019 23:00,2,0.000,ALERT,213.06,301.17,59.980,1553482804,"201051344000438","174011545737251",0.00,-6.50,0,287.65,303.58,0.0,0.0,0.000,1239741.7,1239741.7,21108,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482841,318029.00
03/24/2019 23:00,2,0.000,ALERT,212.61,301.17,60.017,1553482804,"201051344001135","174011545737251",0.00,-5.50,0,287.35,303.28,0.0,0.0,0.000,1226770.4,1226770.4,21061,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482843,318030.00
03/24/2019 23:00,2,0.000,ALERT,213.29,302.37,59.969,1553482804,"201051344000983","174011545737251",0.00,-4.00,0,287.95,304.18,0.0,0.0,0.000,1245203.1,1245203.1,12827,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482845,318031.00
03/24/2019 23:00,2,0.000,ALERT,212.83,300.57,60.006,1553482804,"201051344001203","174011545737251",0.00,-6.00,0,287.05,304.18,0.0,0.0,0.000,1234415.4,1234415.4,21113,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553482847,318032.00
03/24/2019 23:00,2,0.000,ALERT,212.83,301.17,59.953,1553482804,"201051344001230","174011545737251",0.00,-6.00,0,287.65,302.98,0.0,0.0,0.000,1231535.7,1231535.7,20925,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482849,318033.00
03/24/2019 23:00,2,0.000,ALERT,212.61,301.17,60.006,1553482804,"201051344000646","174011545737251",0.00,-6.00,0,286.74,302.37,0.0,0.0,0.000,1224561.1,1224561.1,21080,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482850,318034.00
03/24/2019 23:00,2,0.000,ALERT,213.74,301.77,60.006,1553482804,"201051344000867","174011545737251",0.00,-3.50,0,287.35,304.18,0.0,0.0,0.000,1222649.2,1222649.2,45004,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482852,318035.00
03/24/2019 23:00,2,0.000,ALERT,214.19,302.07,60.006,1553482804,"201051344000633","174011545737251",0.00,-5.50,0,286.44,303.28,0.0,0.0,0.000,1221420.1,1221420.1,45056,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482854,318036.00
03/24/2019 23:00,2,0.000,ALERT,212.38,301.17,60.054,1553482804,"201051344000955","174011545737251",0.00,-5.50,0,287.35,302.98,0.0,0.0,0.000,1244160.0,1244160.0,21102,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482856,318037.00
03/24/2019 23:00,2,0.000,ALERT,213.51,301.47,60.012,1553482804,"201051344000648","174011545737251",0.00,-6.00,0,287.05,303.88,0.0,0.0,0.000,1235284.0,1235284.0,44561,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482858,318038.00
03/24/2019 23:00,2,0.000,ALERT,213.96,302.37,60.006,1553482804,"201051344000645","174011545737251",0.00,-4.00,0,287.95,303.88,0.0,0.0,0.000,1239939.2,1239939.2,44523,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482860,318039.00
03/24/2019 23:00,2,0.000,ALERT,213.51,302.98,60.033,1553482804,"201051344000569","174011545737251",0.00,-5.00,0,288.55,304.78,0.0,0.0,0.000,1255924.1,1255924.1,12742,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553482862,318040.00
03/24/2019 23:00,2,0.000,ALERT,213.96,302.07,60.038,1553482804,"179051228000119","174011545737251",0.00,-3.00,0,286.74,303.28,0.0,0.0,0.000,43309.5,43309.5,12820,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553482863,318041.00
03/24/2019 23:15,2,0.000,ALERT,213.51,303.28,59.943,1553483704,"201051344000579","174011545737251",0.00,-5.00,0,301.17,305.68,0.0,0.0,0.000,1255706.6,1255706.6,13193,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553483706,318042.00
03/24/2019 23:15,2,0.000,ALERT,212.83,300.87,59.975,1553483704,"201051344001025","174011545737251",0.00,-6.50,0,298.17,303.58,0.0,0.0,0.000,1238180.9,1238180.9,21117,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483707,318043.00
03/24/2019 23:15,2,0.000,ALERT,213.06,301.47,60.006,1553483704,"201051344001093","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1222319.1,1222319.1,21139,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483709,318044.00
03/24/2019 23:15,2,0.000,ALERT,213.29,302.37,59.985,1553483704,"201051344000458","174011545737251",0.00,-3.00,0,300.27,305.68,0.0,0.0,0.000,1239051.3,1239051.3,12934,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483711,318045.00
03/24/2019 23:15,2,0.000,ALERT,212.83,301.77,59.980,1553483704,"201051344000890","174011545737251",0.00,-5.50,0,298.77,303.88,0.0,0.0,0.000,1236854.5,1236854.5,21063,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483713,318046.00
03/24/2019 23:15,2,0.000,ALERT,213.06,302.07,59.980,1553483704,"201051344000988","174011545737251",0.00,-5.00,0,297.57,304.48,0.0,0.0,0.000,959520.5,959520.5,13286,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483715,318047.00
03/24/2019 23:15,2,0.000,ALERT,213.51,302.37,59.980,1553483704,"201051344000582","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1216252.8,1216252.8,21039,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483717,318048.00
03/24/2019 23:15,2,0.000,ALERT,213.29,302.68,59.975,1553483704,"201051344000868","174011545737251",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,1224109.2,1224109.2,44986,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553483719,318049.00
03/24/2019 23:15,2,0.000,ALERT,213.74,302.68,59.980,1553483704,"201051344000576","174011545737251",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,1242324.0,1242324.0,17021,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483720,318050.00
03/24/2019 23:15,2,0.000,ALERT,213.29,302.07,59.975,1553483704,"201051344001158","174011545737251",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,1219423.8,1219423.8,13241,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483722,318051.00
03/24/2019 23:15,2,0.000,ALERT,213.06,301.17,59.985,1553483704,"201051344000917","174011545737251",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,1234271.6,1234271.6,20910,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553483724,318052.00
03/24/2019 23:15,2,0.000,ALERT,213.29,301.17,59.990,1553483704,"201051344000417","174011545737251",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,994514.8,994514.8,21134,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483726,318053.00
03/24/2019 23:15,2,0.000,ALERT,213.29,301.77,59.980,1553483704,"201051344000685","174011545737251",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,1238786.1,1238786.1,21120,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483728,318054.00
03/24/2019 23:15,2,0.000,ALERT,213.06,300.87,59.990,1553483704,"201051344000651","174011545737251",0.00,-7.00,0,298.47,302.37,0.0,0.0,0.000,1231399.3,1231399.3,21103,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483729,318055.00
03/24/2019 23:15,2,0.000,ALERT,212.83,302.37,59.990,1553483704,"201051344000594","174011545737251",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,1245072.2,1245072.2,44933,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483731,318056.00
03/24/2019 23:15,2,0.000,ALERT,213.29,302.07,60.028,1553483704,"201051344000469","174011545737251",0.00,-5.50,0,299.07,304.48,0.0,0.0,0.000,1223645.0,1223645.0,13225,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483733,318057.00
03/24/2019 23:15,2,0.000,ALERT,213.06,301.77,59.990,1553483704,"201051344000585","174011545737251",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,1244295.4,1244295.4,21156,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483735,318058.00
03/24/2019 23:15,2,0.000,ALERT,213.96,302.07,59.985,1553483704,"201051344000853","174011545737251",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,1246992.1,1246992.1,12822,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483737,318059.00
03/24/2019 23:15,2,0.000,ALERT,213.29,301.77,59.990,1553483704,"201051344001145","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1247111.3,1247111.3,21072,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483739,318060.00
03/24/2019 23:15,2,0.000,ALERT,213.29,301.77,59.996,1553483704,"201051344000438","174011545737251",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,1239741.7,1239741.7,21110,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483740,318061.00
03/24/2019 23:15,2,0.000,ALERT,212.61,301.77,59.985,1553483704,"201051344001135","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1226770.4,1226770.4,21063,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553483742,318062.00
03/24/2019 23:15,2,0.000,ALERT,213.29,302.07,59.990,1553483704,"201051344000983","174011545737251",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,1245203.1,1245203.1,12829,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483744,318063.00
03/24/2019 23:15,2,0.000,ALERT,213.06,301.17,59.990,1553483704,"201051344001203","174011545737251",0.00,-6.50,0,299.07,304.48,0.0,0.0,0.000,1234415.4,1234415.4,21115,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483746,318064.00
03/24/2019 23:15,2,0.000,ALERT,212.83,301.77,59.985,1553483704,"201051344001230","174011545737251",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,1231535.7,1231535.7,20927,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483748,318065.00
03/24/2019 23:15,2,0.000,ALERT,212.83,301.47,59.990,1553483704,"201051344000646","174011545737251",0.00,-6.00,0,298.47,302.68,0.0,0.0,0.000,1224561.1,1224561.1,21082,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553483749,318066.00
03/24/2019 23:15,2,0.000,ALERT,213.51,301.47,59.990,1553483704,"201051344000867","174011545737251",0.00,-4.00,0,299.67,305.08,0.0,0.0,0.000,1222649.2,1222649.2,45006,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553483751,318067.00
03/24/2019 23:15,2,0.000,ALERT,213.74,301.77,59.985,1553483704,"201051344000633","174011545737251",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,1221420.1,1221420.1,45058,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553483753,318068.00
03/24/2019 23:15,2,0.000,ALERT,212.61,301.77,60.006,1553483704,"201051344000955","174011545737251",0.00,-5.50,0,299.07,302.68,0.0,0.0,0.000,1244160.0,1244160.0,21104,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483755,318069.00
03/24/2019 23:15,2,0.000,ALERT,213.29,301.47,60.012,1553483704,"201051344000648","174011545737251",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,1235284.0,1235284.0,44563,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483757,318070.00
03/24/2019 23:15,2,0.000,ALERT,213.51,302.07,59.996,1553483704,"201051344000645","174011545737251",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,1239939.2,1239939.2,44525,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553483759,318071.00
03/24/2019 23:15,2,0.000,ALERT,213.29,302.68,60.012,1553483704,"201051344000569","174011545737251",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,1255924.1,1255924.1,12744,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553483760,318072.00
03/24/2019 23:15,2,0.000,ALERT,213.74,301.47,60.006,1553483704,"179051228000119","174011545737251",0.00,-3.00,0,298.77,304.18,0.0,0.0,0.000,43309.5,43309.5,12822,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553483762,318073.00
03/24/2019 23:30,2,0.000,ALERT,213.74,302.98,59.959,1553484604,"201051344000579","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1255706.6,1255706.6,13195,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484606,318074.00
03/24/2019 23:30,2,0.000,ALERT,213.06,301.47,59.996,1553484604,"201051344001025","174011545737251",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,1238180.9,1238180.9,21119,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484608,318075.00
03/24/2019 23:30,2,0.000,ALERT,213.06,302.07,60.001,1553484604,"201051344001093","174011545737251",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,1222319.1,1222319.1,21141,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484610,318076.00
03/24/2019 23:30,2,0.000,ALERT,213.51,302.37,59.975,1553484604,"201051344000458","174011545737251",0.00,-3.50,0,300.57,305.08,0.0,0.0,0.000,1239051.3,1239051.3,12936,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553484612,318077.00
03/24/2019 23:30,2,0.000,ALERT,212.83,302.37,59.996,1553484604,"201051344000890","174011545737251",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,1236854.5,1236854.5,21065,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553484614,318078.00
03/24/2019 23:30,2,0.000,ALERT,213.51,302.37,59.980,1553484604,"201051344000988","174011545737251",0.00,-5.50,0,297.87,303.58,0.0,0.0,0.000,959520.5,959520.5,13288,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484615,318079.00
03/24/2019 23:30,2,0.000,ALERT,213.51,302.98,60.001,1553484604,"201051344000582","174011545737251",0.00,-7.00,0,300.87,304.48,0.0,0.0,0.000,1216252.8,1216252.8,21041,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484617,318080.00
03/24/2019 23:30,2,0.000,ALERT,213.74,302.98,59.996,1553484604,"201051344000868","174011545737251",0.00,-5.50,0,300.57,304.78,0.0,0.0,0.000,1224109.2,1224109.2,44988,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553484619,318081.00
03/24/2019 23:30,2,0.000,ALERT,214.19,302.98,60.001,1553484604,"201051344000576","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1242324.0,1242324.0,17023,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484621,318082.00
