ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/24/2019 23:30,2,0.000,ALERT,213.74,302.37,60.001,1553484604,"201051344001158","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1219423.8,1219423.8,13243,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484623,318083.00
03/24/2019 23:30,2,0.000,ALERT,213.29,301.77,60.038,1553484604,"201051344000917","174011545737251",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,1234271.6,1234271.6,20912,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484625,318084.00
03/24/2019 23:30,2,0.000,ALERT,213.29,301.77,59.996,1553484604,"201051344000417","174011545737251",0.00,-6.50,0,299.07,302.98,0.0,0.0,0.000,994514.8,994514.8,21136,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484626,318085.00
03/24/2019 23:30,2,0.000,ALERT,213.29,302.07,59.996,1553484604,"201051344000685","174011545737251",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,1238786.1,1238786.1,21122,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484628,318086.00
03/24/2019 23:30,2,0.000,ALERT,213.06,301.77,60.006,1553484604,"201051344000651","174011545737251",0.00,-8.00,0,299.37,303.28,0.0,0.0,0.000,1231399.3,1231399.3,21105,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484630,318087.00
03/24/2019 23:30,2,0.000,ALERT,213.29,302.98,60.017,1553484604,"201051344000594","174011545737251",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,1245072.2,1245072.2,44935,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484632,318088.00
03/24/2019 23:30,2,0.000,ALERT,213.74,302.37,60.006,1553484604,"201051344000469","174011545737251",0.00,-6.00,0,299.37,303.88,0.0,0.0,0.000,1223645.0,1223645.0,13227,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484634,318089.00
03/24/2019 23:30,2,0.000,ALERT,213.29,302.68,60.001,1553484604,"201051344000585","174011545737251",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,1244295.4,1244295.4,21158,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553484636,318090.00
03/24/2019 23:30,2,0.000,ALERT,214.41,302.68,59.996,1553484604,"201051344000853","174011545737251",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,1246992.1,1246992.1,12824,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484638,318091.00
03/24/2019 23:30,2,0.000,ALERT,213.29,302.37,60.001,1553484604,"201051344001145","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1247111.3,1247111.3,21074,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553484640,318092.00
03/24/2019 23:30,2,0.000,ALERT,213.06,302.37,60.006,1553484604,"201051344000438","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1239741.7,1239741.7,21112,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484642,318093.00
03/24/2019 23:30,2,0.000,ALERT,212.61,302.07,59.953,1553484604,"201051344001135","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21065,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484644,318094.00
03/24/2019 23:30,2,0.000,ALERT,213.74,302.68,59.985,1553484604,"201051344000983","174011545737251",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,1245203.1,1245203.1,12831,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484646,318095.00
03/24/2019 23:30,2,0.000,ALERT,213.06,301.77,60.006,1553484604,"201051344001203","174011545737251",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,1234415.4,1234415.4,21117,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484647,318096.00
03/24/2019 23:30,2,0.000,ALERT,213.06,302.37,59.996,1553484604,"201051344001230","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1231535.7,1231535.7,20929,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484649,318097.00
03/24/2019 23:30,2,0.000,ALERT,212.83,302.07,59.980,1553484604,"201051344000646","174011545737251",0.00,-6.50,0,299.07,303.28,0.0,0.0,0.000,1224561.1,1224561.1,21084,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484651,318098.00
03/24/2019 23:30,2,0.000,ALERT,213.96,302.07,60.043,1553484604,"201051344000867","174011545737251",0.00,-4.00,0,299.37,304.48,0.0,0.0,0.000,1222649.2,1222649.2,45008,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553484653,318099.00
03/24/2019 23:30,2,0.000,ALERT,214.41,302.37,60.001,1553484604,"201051344000633","174011545737251",0.00,-6.00,0,298.47,303.58,0.0,0.0,0.000,1221420.1,1221420.1,45060,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484655,318100.00
03/24/2019 23:30,2,0.000,ALERT,212.61,302.07,59.985,1553484604,"201051344000955","174011545737251",0.00,-6.00,0,299.97,303.58,0.0,0.0,0.000,1244160.0,1244160.0,21106,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484656,318101.00
03/24/2019 23:30,2,0.000,ALERT,213.74,301.77,59.980,1553484604,"201051344000648","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1235284.0,1235284.0,44565,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484658,318102.00
03/24/2019 23:30,2,0.000,ALERT,214.19,302.37,60.001,1553484604,"201051344000645","174011545737251",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,1239939.2,1239939.2,44527,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484660,318103.00
03/24/2019 23:30,2,0.000,ALERT,213.74,303.28,60.033,1553484604,"201051344000569","174011545737251",0.00,-5.50,0,301.17,305.08,0.0,0.0,0.000,1255924.1,1255924.1,12746,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553484662,318104.00
03/24/2019 23:30,2,0.000,ALERT,214.19,302.37,60.001,1553484604,"179051228000119","174011545737251",0.00,-3.50,0,298.77,303.58,0.0,0.0,0.000,43309.5,43309.5,12824,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553484664,318105.00
03/24/2019 23:45,2,0.000,ALERT,213.74,303.58,60.001,1553485504,"201051344000579","174011545737251",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,1255706.6,1255706.6,13197,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485506,318106.00
03/24/2019 23:45,2,0.000,ALERT,212.83,301.17,60.017,1553485504,"201051344001025","174011545737251",0.00,-7.00,0,299.67,304.18,0.0,0.0,0.000,1238180.9,1238180.9,21121,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485508,318107.00
03/24/2019 23:45,2,0.000,ALERT,213.06,302.07,60.017,1553485504,"201051344001093","174011545737251",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,1222319.1,1222319.1,21143,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485510,318108.00
03/24/2019 23:45,2,0.000,ALERT,213.74,302.68,60.006,1553485504,"201051344000458","174011545737251",0.00,-3.50,0,300.57,304.78,0.0,0.0,0.000,1239051.3,1239051.3,12938,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485512,318109.00
03/24/2019 23:45,2,0.000,ALERT,213.06,302.68,60.006,1553485504,"201051344000890","174011545737251",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,1236854.5,1236854.5,21067,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485514,318110.00
03/24/2019 23:45,2,0.000,ALERT,213.51,302.37,60.012,1553485504,"201051344000988","174011545737251",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,959520.5,959520.5,13290,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485515,318111.00
03/24/2019 23:45,2,0.000,ALERT,213.51,302.98,60.012,1553485504,"201051344000582","174011545737251",0.00,-7.00,0,301.17,304.48,0.0,0.0,0.000,1216252.8,1216252.8,21043,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485517,318112.00
03/24/2019 23:45,2,0.000,ALERT,213.51,303.28,60.012,1553485504,"201051344000868","174011545737251",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,1224109.2,1224109.2,44990,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485519,318113.00
03/24/2019 23:45,2,0.000,ALERT,214.19,303.28,60.028,1553485504,"201051344000576","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1242324.0,1242324.0,17025,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485521,318114.00
03/24/2019 23:45,2,0.000,ALERT,213.74,302.68,60.001,1553485504,"201051344001158","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1219423.8,1219423.8,13245,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485523,318115.00
03/24/2019 23:45,2,0.000,ALERT,213.29,301.77,60.012,1553485504,"201051344000917","174011545737251",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,1234271.6,1234271.6,20914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485525,318116.00
03/24/2019 23:45,2,0.000,ALERT,213.29,301.47,60.028,1553485504,"201051344000417","174011545737251",0.00,-6.50,0,299.97,303.28,0.0,0.0,0.000,994514.8,994514.8,21138,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485526,318117.00
03/24/2019 23:45,2,0.000,ALERT,213.29,302.07,60.012,1553485504,"201051344000685","174011545737251",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,1238786.1,1238786.1,21124,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485528,318118.00
03/24/2019 23:45,2,0.000,ALERT,213.29,301.47,60.012,1553485504,"201051344000651","174011545737251",0.00,-8.00,0,299.97,303.58,0.0,0.0,0.000,1231399.3,1231399.3,21107,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485530,318119.00
03/24/2019 23:45,2,0.000,ALERT,213.29,302.98,60.012,1553485504,"201051344000594","174011545737251",0.00,-6.50,0,300.27,304.18,0.0,0.0,0.000,1245072.2,1245072.2,44937,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485532,318120.00
03/24/2019 23:45,2,0.000,ALERT,213.74,302.68,60.017,1553485504,"201051344000469","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1223645.0,1223645.0,13229,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485534,318121.00
03/24/2019 23:45,2,0.000,ALERT,213.29,302.68,59.980,1553485504,"201051344000585","174011545737251",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,1244295.4,1244295.4,21160,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485535,318122.00
03/24/2019 23:45,2,0.000,ALERT,214.19,302.68,60.022,1553485504,"201051344000853","174011545737251",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,1246992.1,1246992.1,12826,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485537,318123.00
03/24/2019 23:45,2,0.000,ALERT,213.29,302.37,60.022,1553485504,"201051344001145","174011545737251",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,1247111.3,1247111.3,21076,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485539,318124.00
03/24/2019 23:45,2,0.000,ALERT,213.29,302.37,60.022,1553485504,"201051344000438","174011545737251",0.00,-7.00,0,300.57,304.18,0.0,0.0,0.000,1239741.7,1239741.7,21114,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485541,318125.00
03/24/2019 23:45,2,0.000,ALERT,212.61,302.07,60.017,1553485504,"201051344001135","174011545737251",0.00,-6.50,0,300.57,304.18,0.0,0.0,0.000,1226770.4,1226770.4,21067,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485543,318126.00
03/24/2019 23:45,2,0.000,ALERT,213.74,302.68,60.028,1553485504,"201051344000983","174011545737251",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,1245203.1,1245203.1,12833,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485544,318127.00
03/24/2019 23:45,2,0.000,ALERT,213.06,301.77,60.017,1553485504,"201051344001203","174011545737251",0.00,-7.00,0,299.97,305.38,0.0,0.0,0.000,1234415.4,1234415.4,21119,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485546,318128.00
03/24/2019 23:45,2,0.000,ALERT,213.06,302.68,60.006,1553485504,"201051344001230","174011545737251",0.00,-6.50,0,300.27,303.88,0.0,0.0,0.000,1231535.7,1231535.7,20931,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485548,318129.00
03/24/2019 23:45,2,0.000,ALERT,212.83,302.07,60.028,1553485504,"201051344000646","174011545737251",0.00,-6.50,0,299.67,303.88,0.0,0.0,0.000,1224561.1,1224561.1,21086,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485550,318130.00
03/24/2019 23:45,2,0.000,ALERT,213.96,302.07,59.990,1553485504,"201051344000867","174011545737251",0.00,-5.00,0,299.67,304.18,0.0,0.0,0.000,1222649.2,1222649.2,45010,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485552,318131.00
03/24/2019 23:45,2,0.000,ALERT,214.19,302.07,60.012,1553485504,"201051344000633","174011545737251",0.00,-6.00,0,298.77,303.88,0.0,0.0,0.000,1221420.1,1221420.1,45062,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485554,318132.00
03/24/2019 23:45,2,0.000,ALERT,212.83,302.37,60.017,1553485504,"201051344000955","174011545737251",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,1244160.0,1244160.0,21108,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485555,318133.00
03/24/2019 23:45,2,0.000,ALERT,213.74,301.77,60.017,1553485504,"201051344000648","174011545737251",0.00,-6.50,0,299.67,304.18,0.0,0.0,0.000,1235284.0,1235284.0,44567,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485557,318134.00
03/24/2019 23:45,2,0.000,ALERT,214.19,302.37,60.022,1553485504,"201051344000645","174011545737251",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,1239939.2,1239939.2,44529,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553485560,318135.00
03/24/2019 23:45,2,0.000,ALERT,213.51,302.98,60.017,1553485504,"201051344000569","174011545737251",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,1255924.1,1255924.1,12748,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553485562,318136.00
03/24/2019 23:45,2,0.000,ALERT,213.96,302.07,59.980,1553485504,"179051228000119","174011545737251",0.00,-4.00,0,299.37,304.18,0.0,0.0,0.000,43309.5,43309.5,12826,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553485563,318137.00
